Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.51
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.88
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.4
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.91
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.4
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.02
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.55
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,5.0,N Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.63
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,N Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.01
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.4
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.55
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.42
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.55
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,busbar,,L3 Active Power,kW,23.59
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,busbar,,L2 Active Power,kW,22.52
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,busbar,,L1 Active Power,kW,22.81
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,busbar,,N Current (RMS),A,46.3
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,busbar,,L3 Current (RMS),A,102.8
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,busbar,,L2 Current (RMS),A,104.7
775717,All Saints - Worcester,2023-08-04 23:50:00+00:00,busbar,,L1 Current (RMS),A,100.1
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.09
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.97
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.77
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.11
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.81
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.23
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.89
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.24
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,5.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.91
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.65
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.03
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.24
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.36
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.4
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,busbar,,L3 Active Power,kW,23.83
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,busbar,,L2 Active Power,kW,25.0
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,busbar,,L1 Active Power,kW,22.51
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,busbar,,N Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,busbar,,L3 Current (RMS),A,103.9
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,busbar,,L2 Current (RMS),A,110.2
775717,All Saints - Worcester,2023-08-04 23:40:00+00:00,busbar,,L1 Current (RMS),A,100.3
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.22
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.22
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-9.07
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.94
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.69
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.19
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.62
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.45
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.32
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.34
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,5.0,N Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.21
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.06
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.33
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.51
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.11
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.82
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,busbar,,L3 Active Power,kW,25.18
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,busbar,,L2 Active Power,kW,26.26
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,busbar,,L1 Active Power,kW,24.76
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,busbar,,N Current (RMS),A,43.7
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,busbar,,L3 Current (RMS),A,108.6
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,busbar,,L2 Current (RMS),A,113.2
775717,All Saints - Worcester,2023-08-04 23:30:00+00:00,busbar,,L1 Current (RMS),A,108.3
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.33
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.53
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.72
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.02
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.95
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.92
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,6.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,61.3
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.0
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.33
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.39
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.49
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,5.0,N Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.16
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.05
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.08
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.04
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.56
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,busbar,,L3 Active Power,kW,25.19
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,busbar,,L2 Active Power,kW,24.51
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,busbar,,L1 Active Power,kW,23.86
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,busbar,,N Current (RMS),A,44.7
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,busbar,,L3 Current (RMS),A,108.0
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,busbar,,L2 Current (RMS),A,108.9
775717,All Saints - Worcester,2023-08-04 23:20:00+00:00,busbar,,L1 Current (RMS),A,103.4
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.97
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.99
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-9.04
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.47
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.11
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.49
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,6.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,42.2
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.38
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.69
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.87
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.27
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,5.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.43
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.52
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.18
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.42
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.4
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,busbar,,L3 Active Power,kW,25.06
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,busbar,,L2 Active Power,kW,25.64
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,busbar,,L1 Active Power,kW,19.28
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,busbar,,N Current (RMS),A,44.2
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,busbar,,L3 Current (RMS),A,108.6
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,busbar,,L2 Current (RMS),A,112.4
775717,All Saints - Worcester,2023-08-04 23:10:00+00:00,busbar,,L1 Current (RMS),A,87.2
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.59
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.49
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.32
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.69
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.5
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.95
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.92
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.6
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.77
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.66
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,5.0,N Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.65
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.05
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.9
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.33
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.27
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.02
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,busbar,,L3 Active Power,kW,23.94
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,busbar,,L2 Active Power,kW,26.13
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,busbar,,L1 Active Power,kW,24.27
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,busbar,,N Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,busbar,,L3 Current (RMS),A,104.7
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,busbar,,L2 Current (RMS),A,113.7
775717,All Saints - Worcester,2023-08-04 23:00:00+00:00,busbar,,L1 Current (RMS),A,105.1
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.32
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.75
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.82
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.7
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.16
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.39
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,6.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,59.6
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.78
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.86
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.56
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.99
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,5.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.56
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.16
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,N Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.34
