Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.34
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,busbar,,L3 Active Power,kW,24.77
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,busbar,,L2 Active Power,kW,24.6
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,busbar,,L1 Active Power,kW,23.19
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,busbar,,N Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,busbar,,L3 Current (RMS),A,105.4
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,busbar,,L2 Current (RMS),A,109.9
775717,All Saints - Worcester,2023-08-04 22:50:00+00:00,busbar,,L1 Current (RMS),A,102.8
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.44
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.28
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.93
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.6
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.55
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,6.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.81
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.73
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.59
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.95
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,5.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.7
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.61
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.54
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,N Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.75
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,N Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.39
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.39
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,busbar,,L3 Active Power,kW,23.85
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,busbar,,L2 Active Power,kW,28.49
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,busbar,,L1 Active Power,kW,27.57
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,busbar,,N Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,busbar,,L3 Current (RMS),A,101.3
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,busbar,,L2 Current (RMS),A,124.9
775717,All Saints - Worcester,2023-08-04 22:40:00+00:00,busbar,,L1 Current (RMS),A,118.5
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.59
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.87
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.42
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.18
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.57
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,61.0
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.63
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.37
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.93
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.2
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,5.0,N Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.6
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.09
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.1
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.03
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.42
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.85
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,N Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.85
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.37
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,busbar,,L3 Active Power,kW,24.57
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,busbar,,L2 Active Power,kW,29.74
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,busbar,,L1 Active Power,kW,26.55
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,busbar,,N Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,busbar,,L3 Current (RMS),A,104.3
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,busbar,,L2 Current (RMS),A,126.6
775717,All Saints - Worcester,2023-08-04 22:30:00+00:00,busbar,,L1 Current (RMS),A,112.8
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.4
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.92
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.76
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.22
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.53
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.68
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.21
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.78
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.31
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,5.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.38
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.73
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.37
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.76
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.32
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.72
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.23
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.92
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,busbar,,L3 Active Power,kW,27.05
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,busbar,,L2 Active Power,kW,31.25
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,busbar,,L1 Active Power,kW,26.58
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,busbar,,N Current (RMS),A,46.0
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,busbar,,L3 Current (RMS),A,113.9
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,busbar,,L2 Current (RMS),A,132.3
775717,All Saints - Worcester,2023-08-04 22:20:00+00:00,busbar,,L1 Current (RMS),A,114.1
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.1
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.32
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.39
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.98
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.68
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.43
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.93
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.37
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.91
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,5.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.83
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.86
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.74
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.42
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.11
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,busbar,,L3 Active Power,kW,29.72
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,busbar,,L2 Active Power,kW,29.58
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,busbar,,L1 Active Power,kW,29.44
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,busbar,,N Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,busbar,,L3 Current (RMS),A,124.1
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,busbar,,L2 Current (RMS),A,126.7
775717,All Saints - Worcester,2023-08-04 22:10:00+00:00,busbar,,L1 Current (RMS),A,124.0
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.75
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.4
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.99
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.91
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.58
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.81
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,6.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,62.2
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,42.5
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.94
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.68
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.54
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.75
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,5.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.55
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.55
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,N Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.8
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.83
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.48
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.95
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,32.1
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.1
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,busbar,,L3 Active Power,kW,30.74
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,busbar,,L2 Active Power,kW,31.5
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,busbar,,L1 Active Power,kW,32.8
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,busbar,,N Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,busbar,,L3 Current (RMS),A,128.7
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,busbar,,L2 Current (RMS),A,133.5
775717,All Saints - Worcester,2023-08-04 22:00:00+00:00,busbar,,L1 Current (RMS),A,137.8
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.28
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.28
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.93
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.15
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.88
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.68
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,6.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.78
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.14
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.4
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,5.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.65
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,4.0,N Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.25
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.58
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,N Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.1
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.08
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.2
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.5
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.64
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.82
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.64
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.96
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.19
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,busbar,,L3 Active Power,kW,31.09
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,busbar,,L2 Active Power,kW,34.54
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,busbar,,L1 Active Power,kW,33.04
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,busbar,,N Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,busbar,,L3 Current (RMS),A,130.5
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,busbar,,L2 Current (RMS),A,147.2
775717,All Saints - Worcester,2023-08-04 21:50:00+00:00,busbar,,L1 Current (RMS),A,137.6
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.51
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.13
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.42
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.93
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.93
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.12
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,6.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.51
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.81
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.7
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.23
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.33
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,5.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.2
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.37
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,4.0,N Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.11
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.78
