Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,N Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.9
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,N Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.7
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.33
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.25
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,busbar,,L3 Active Power,kW,29.03
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,busbar,,L2 Active Power,kW,34.75
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,busbar,,L1 Active Power,kW,34.62
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,busbar,,N Current (RMS),A,45.2
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,busbar,,L3 Current (RMS),A,123.1
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,busbar,,L2 Current (RMS),A,148.0
775717,All Saints - Worcester,2023-08-04 21:40:00+00:00,busbar,,L1 Current (RMS),A,145.1
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.82
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.73
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.76
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.5
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.56
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.6
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.22
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.67
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.61
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.87
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,5.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.69
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.13
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.37
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,N Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.7
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.54
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,N Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.49
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.14
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.37
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,busbar,,L3 Active Power,kW,28.33
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,busbar,,L2 Active Power,kW,35.41
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,busbar,,L1 Active Power,kW,34.51
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,busbar,,N Current (RMS),A,59.0
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,busbar,,L3 Current (RMS),A,120.0
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,busbar,,L2 Current (RMS),A,152.4
775717,All Saints - Worcester,2023-08-04 21:30:00+00:00,busbar,,L1 Current (RMS),A,144.0
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.08
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.43
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.47
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.66
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,6.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.36
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.92
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.47
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.75
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,5.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.0
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,42.5
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,5.17
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.6
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.7
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.19
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,N Current (RMS),A,53.4
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.5
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.57
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.2
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.25
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.21
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.07
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.25
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.84
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,busbar,,L3 Active Power,kW,29.73
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,busbar,,L2 Active Power,kW,31.77
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,busbar,,L1 Active Power,kW,41.65
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,busbar,,N Current (RMS),A,60.9
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,busbar,,L3 Current (RMS),A,125.2
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,busbar,,L2 Current (RMS),A,137.5
775717,All Saints - Worcester,2023-08-04 21:20:00+00:00,busbar,,L1 Current (RMS),A,173.2
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.08
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.97
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.84
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.39
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.17
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,42.3
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.75
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.57
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.31
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.29
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.03
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,5.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.1
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.51
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.74
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,18.93
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,N Current (RMS),A,55.3
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,81.1
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.46
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.47
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.75
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,busbar,,L3 Active Power,kW,30.75
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,busbar,,L2 Active Power,kW,29.9
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,busbar,,L1 Active Power,kW,38.49
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,busbar,,N Current (RMS),A,55.6
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,busbar,,L3 Current (RMS),A,129.6
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,busbar,,L2 Current (RMS),A,130.1
775717,All Saints - Worcester,2023-08-04 21:10:00+00:00,busbar,,L1 Current (RMS),A,160.5
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-10.12
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.96
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.67
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.4
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.47
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.22
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,6.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.9
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,42.5
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.5
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.28
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.36
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,5.0,N Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.5
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.06
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.62
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,16.03
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,N Current (RMS),A,42.1
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.5
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.94
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.93
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.98
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.04
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,busbar,,L3 Active Power,kW,32.35
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,busbar,,L2 Active Power,kW,32.12
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,busbar,,L1 Active Power,kW,34.87
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,busbar,,N Current (RMS),A,45.0
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,busbar,,L3 Current (RMS),A,136.1
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,busbar,,L2 Current (RMS),A,138.7
775717,All Saints - Worcester,2023-08-04 21:00:00+00:00,busbar,,L1 Current (RMS),A,146.1
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.12
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.32
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.55
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.84
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.17
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.83
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,61.9
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.63
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.78
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.66
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.4
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.84
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,5.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.9
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,4.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.84
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.49
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.61
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.89
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.95
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.7
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.04
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.72
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.25
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.7
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,busbar,,L3 Active Power,kW,34.24
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,busbar,,L2 Active Power,kW,38.23
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,busbar,,L1 Active Power,kW,32.67
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,busbar,,N Current (RMS),A,43.6
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,busbar,,L3 Current (RMS),A,143.0
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,busbar,,L2 Current (RMS),A,160.9
775717,All Saints - Worcester,2023-08-04 20:50:00+00:00,busbar,,L1 Current (RMS),A,137.8
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.81
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.82
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.91
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.48
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.44
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.5
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,6.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.9
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,42.2
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.82
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.95
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.49
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.63
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,5.0,N Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.7
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.36
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,4.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.44
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.31
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,N Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,54.4
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.64
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,N Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.22
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.91
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,busbar,,L3 Active Power,kW,32.53
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,busbar,,L2 Active Power,kW,39.66
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,busbar,,L1 Active Power,kW,31.17
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,busbar,,N Current (RMS),A,51.4
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,busbar,,L3 Current (RMS),A,136.6
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,busbar,,L2 Current (RMS),A,166.8
775717,All Saints - Worcester,2023-08-04 20:40:00+00:00,busbar,,L1 Current (RMS),A,133.6
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.21
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.16
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.98
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.79
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.57
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.49
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.58
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.98
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.29
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
