Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,5.0,N Current (RMS),A,34.6
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.2
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.09
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,4.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.36
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.29
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.87
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.23
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.17
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,N Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.89
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.28
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.82
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,N Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.51
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,busbar,,L3 Active Power,kW,33.8
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,busbar,,L2 Active Power,kW,37.76
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,busbar,,L1 Active Power,kW,29.57
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,busbar,,N Current (RMS),A,46.6
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,busbar,,L3 Current (RMS),A,141.8
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,busbar,,L2 Current (RMS),A,159.7
775717,All Saints - Worcester,2023-08-04 20:30:00+00:00,busbar,,L1 Current (RMS),A,126.1
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.35
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.82
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.05
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.9
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.38
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.48
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,6.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.21
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.42
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.42
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.7
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.81
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,5.0,N Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.81
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.2
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,4.0,N Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.41
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.12
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.4
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.31
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,N Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.47
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.24
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,N Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.67
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.22
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,busbar,,L3 Active Power,kW,35.21
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,busbar,,L2 Active Power,kW,36.31
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,busbar,,L1 Active Power,kW,30.05
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,busbar,,N Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,busbar,,L3 Current (RMS),A,147.4
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,busbar,,L2 Current (RMS),A,152.8
775717,All Saints - Worcester,2023-08-04 20:20:00+00:00,busbar,,L1 Current (RMS),A,128.1
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.17
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.76
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.81
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.09
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.51
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.73
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,6.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.11
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.88
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.14
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.18
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.09
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,5.0,N Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,64.3
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.39
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.08
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.93
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.51
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.26
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,N Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.86
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,N Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.65
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,busbar,,L3 Active Power,kW,35.11
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,busbar,,L2 Active Power,kW,32.33
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,busbar,,L1 Active Power,kW,31.28
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,busbar,,N Current (RMS),A,43.6
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,busbar,,L3 Current (RMS),A,147.5
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,busbar,,L2 Current (RMS),A,138.0
775717,All Saints - Worcester,2023-08-04 20:10:00+00:00,busbar,,L1 Current (RMS),A,133.1
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.92
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.38
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.96
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,8.07
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.64
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.36
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.82
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.99
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.04
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.19
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,5.0,N Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.28
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.16
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.2
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.82
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.67
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.22
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.21
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.86
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.63
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.2
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,busbar,,L3 Active Power,kW,36.13
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,busbar,,L2 Active Power,kW,35.93
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,busbar,,L1 Active Power,kW,29.45
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,busbar,,N Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,busbar,,L3 Current (RMS),A,152.1
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,busbar,,L2 Current (RMS),A,153.3
775717,All Saints - Worcester,2023-08-04 20:00:00+00:00,busbar,,L1 Current (RMS),A,125.7
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.05
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.5
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.55
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.14
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.42
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.02
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.58
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.0
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.38
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.24
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.55
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,5.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.9
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,4.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.58
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.23
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.41
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.46
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.09
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.02
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.82
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,N Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.67
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.8
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.17
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,busbar,,L3 Active Power,kW,29.96
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,busbar,,L2 Active Power,kW,42.76
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,busbar,,L1 Active Power,kW,30.53
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,busbar,,N Current (RMS),A,60.9
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,busbar,,L3 Current (RMS),A,126.8
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,busbar,,L2 Current (RMS),A,179.2
775717,All Saints - Worcester,2023-08-04 19:50:00+00:00,busbar,,L1 Current (RMS),A,130.2
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.03
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.0
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.32
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.22
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.09
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.65
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.71
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.63
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.25
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.17
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,5.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.9
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.54
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,4.0,N Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.68
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.94
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.35
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.12
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.1
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,N Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.31
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.01
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.56
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.15
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.38
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.14
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,busbar,,L3 Active Power,kW,33.9
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,busbar,,L2 Active Power,kW,35.4
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,busbar,,L1 Active Power,kW,31.07
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,busbar,,N Current (RMS),A,42.8
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,busbar,,L3 Current (RMS),A,142.8
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,busbar,,L2 Current (RMS),A,150.4
775717,All Saints - Worcester,2023-08-04 19:40:00+00:00,busbar,,L1 Current (RMS),A,132.1
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.22
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.28
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.33
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.8
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.5
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,6.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.53
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.71
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.62
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.02
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,5.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,4.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.77
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.87
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.8
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.52
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,N Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.2
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.41
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.97
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.76
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,N Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.67
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.65
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.1
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.54
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,busbar,,L3 Active Power,kW,33.15
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,busbar,,L2 Active Power,kW,33.94
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,busbar,,L1 Active Power,kW,36.52
