Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,busbar,,N Current (RMS),A,46.8
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,busbar,,L3 Current (RMS),A,139.2
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,busbar,,L2 Current (RMS),A,145.3
775717,All Saints - Worcester,2023-08-04 19:30:00+00:00,busbar,,L1 Current (RMS),A,153.9
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.58
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.53
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.3
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.53
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.44
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,6.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.26
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.4
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.46
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.94
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,5.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.76
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,4.0,N Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.79
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.24
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.82
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.68
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.13
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,N Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.92
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.92
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,busbar,,L3 Active Power,kW,30.91
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,busbar,,L2 Active Power,kW,37.07
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,busbar,,L1 Active Power,kW,32.24
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,busbar,,N Current (RMS),A,45.9
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,busbar,,L3 Current (RMS),A,130.0
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,busbar,,L2 Current (RMS),A,156.1
775717,All Saints - Worcester,2023-08-04 19:20:00+00:00,busbar,,L1 Current (RMS),A,136.8
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.44
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.49
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.14
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.59
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.34
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.23
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,6.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,61.0
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.91
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.71
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.89
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.23
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.4
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,5.0,N Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.3
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.16
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.24
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.64
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.95
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.26
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,N Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,75.7
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.97
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.16
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,N Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.1
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.71
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.32
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.34
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,busbar,,L3 Active Power,kW,31.29
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,busbar,,L2 Active Power,kW,31.94
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,busbar,,L1 Active Power,kW,37.83
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,busbar,,N Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,busbar,,L3 Current (RMS),A,131.7
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,busbar,,L2 Current (RMS),A,138.4
775717,All Saints - Worcester,2023-08-04 19:10:00+00:00,busbar,,L1 Current (RMS),A,160.6
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.99
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.19
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.71
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.97
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.62
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.71
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.91
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.79
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.18
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.98
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,5.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,4.0,N Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.08
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.36
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.92
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.65
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.81
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,N Current (RMS),A,44.5
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,69.4
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.46
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.86
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.69
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.33
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,busbar,,L3 Active Power,kW,32.33
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,busbar,,L2 Active Power,kW,34.79
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,busbar,,L1 Active Power,kW,37.11
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,busbar,,N Current (RMS),A,43.6
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,busbar,,L3 Current (RMS),A,135.4
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,busbar,,L2 Current (RMS),A,149.1
775717,All Saints - Worcester,2023-08-04 19:00:00+00:00,busbar,,L1 Current (RMS),A,158.9
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.24
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.24
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.34
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.81
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.62
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.93
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.1
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.63
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.66
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,5.0,N Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.95
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,4.0,N Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.53
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.55
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.55
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.1
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.24
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.3
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.67
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,busbar,,L3 Active Power,kW,35.11
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,busbar,,L2 Active Power,kW,35.54
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,busbar,,L1 Active Power,kW,30.04
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,busbar,,N Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,busbar,,L3 Current (RMS),A,147.4
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,busbar,,L2 Current (RMS),A,151.2
775717,All Saints - Worcester,2023-08-04 18:50:00+00:00,busbar,,L1 Current (RMS),A,129.2
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.06
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.37
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.82
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.66
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.39
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.3
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.5
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.42
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.61
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.28
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.87
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.8
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,5.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,4.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.55
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.06
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.67
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.67
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,N Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.0
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.51
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.66
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,N Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.96
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,busbar,,L3 Active Power,kW,36.71
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,busbar,,L2 Active Power,kW,36.37
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,busbar,,L1 Active Power,kW,33.19
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,busbar,,N Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,busbar,,L3 Current (RMS),A,153.9
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,busbar,,L2 Current (RMS),A,156.2
775717,All Saints - Worcester,2023-08-04 18:40:00+00:00,busbar,,L1 Current (RMS),A,141.8
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.82
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.46
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.3
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.25
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.13
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.2
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.69
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.97
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.29
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.76
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,5.0,N Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,4.0,N Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.93
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.82
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.19
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.23
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.8
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,N Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,63.9
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.4
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.42
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.61
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,N Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.34
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.2
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,busbar,,L3 Active Power,kW,37.42
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,busbar,,L2 Active Power,kW,31.67
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,busbar,,L1 Active Power,kW,36.97
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,busbar,,N Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,busbar,,L3 Current (RMS),A,156.8
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,busbar,,L2 Current (RMS),A,135.0
775717,All Saints - Worcester,2023-08-04 18:30:00+00:00,busbar,,L1 Current (RMS),A,157.4
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.42
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.64
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.24
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.77
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.2
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.33
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,6.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,59.6
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.67
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.35
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.3
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.43
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.2
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,5.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.2
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,4.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,3.08
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.4
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.1
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.33
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.97
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,N Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,73.2
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.2
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.3
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
