Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.0
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,busbar,,L3 Active Power,kW,38.11
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,busbar,,L2 Active Power,kW,41.1
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,busbar,,L1 Active Power,kW,41.9
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,busbar,,N Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,busbar,,L3 Current (RMS),A,159.2
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,busbar,,L2 Current (RMS),A,174.0
775717,All Saints - Worcester,2023-08-04 18:20:00+00:00,busbar,,L1 Current (RMS),A,177.1
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.83
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.99
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.68
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.05
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.77
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.74
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,6.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.24
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.32
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.7
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.14
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,5.0,N Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.1
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,4.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.31
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.36
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.31
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.01
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.34
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,17.93
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,N Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,76.9
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.01
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.75
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,N Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.8
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.08
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.92
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,N Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.63
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.23
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,busbar,,L3 Active Power,kW,47.83
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,busbar,,L2 Active Power,kW,31.87
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,busbar,,L1 Active Power,kW,41.99
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,busbar,,N Current (RMS),A,73.7
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,busbar,,L3 Current (RMS),A,200.2
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,busbar,,L2 Current (RMS),A,137.8
775717,All Saints - Worcester,2023-08-04 18:10:00+00:00,busbar,,L1 Current (RMS),A,177.9
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.62
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.7
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.1
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.67
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.22
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,6.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.35
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.41
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.61
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.88
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,5.0,N Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.11
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,4.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.91
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.28
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.98
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.73
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.93
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,N Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.7
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.04
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.9
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,N Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,52.0
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.61
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,N Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,transformer,,Temperature,C,25.6
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.46
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.77
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,busbar,,L3 Active Power,kW,44.85
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,busbar,,L2 Active Power,kW,33.97
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,busbar,,L1 Active Power,kW,45.09
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,busbar,,N Current (RMS),A,68.5
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,busbar,,L3 Current (RMS),A,188.5
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,busbar,,L2 Current (RMS),A,144.6
775717,All Saints - Worcester,2023-08-04 18:00:00+00:00,busbar,,L1 Current (RMS),A,190.9
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.9
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.12
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.01
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.21
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.62
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.47
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,6.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.5
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.36
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.04
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.65
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.77
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,5.0,N Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,44.5
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.92
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,4.0,N Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.92
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.2
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.08
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.12
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.76
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,N Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.15
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.32
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.9
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,N Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.46
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.43
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.93
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,busbar,,L3 Active Power,kW,41.18
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,busbar,,L2 Active Power,kW,32.92
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,busbar,,L1 Active Power,kW,40.15
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,busbar,,N Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,busbar,,L3 Current (RMS),A,173.1
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,busbar,,L2 Current (RMS),A,140.6
775717,All Saints - Worcester,2023-08-04 17:50:00+00:00,busbar,,L1 Current (RMS),A,173.0
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.66
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.28
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.5
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.18
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.08
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.03
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.67
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.08
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.38
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,5.0,N Current (RMS),A,32.6
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.2
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.66
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.61
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.92
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.89
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,N Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,42.9
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,59.5
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.13
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.51
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.61
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,N Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.04
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.93
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,busbar,,L3 Active Power,kW,39.56
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,busbar,,L2 Active Power,kW,36.03
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,busbar,,L1 Active Power,kW,36.14
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,busbar,,N Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,busbar,,L3 Current (RMS),A,165.9
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,busbar,,L2 Current (RMS),A,153.3
775717,All Saints - Worcester,2023-08-04 17:40:00+00:00,busbar,,L1 Current (RMS),A,155.7
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.3
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.29
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.53
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.03
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.84
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.03
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.39
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.09
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.95
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.43
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,5.0,N Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.1
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,4.0,N Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.57
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.17
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.61
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.35
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.47
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,N Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.9
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.91
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.63
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.34
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.03
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,N Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.69
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.83
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.29
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,busbar,,L3 Active Power,kW,40.31
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,busbar,,L2 Active Power,kW,35.74
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,busbar,,L1 Active Power,kW,38.56
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,busbar,,N Current (RMS),A,71.1
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,busbar,,L3 Current (RMS),A,167.7
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,busbar,,L2 Current (RMS),A,152.6
775717,All Saints - Worcester,2023-08-04 17:30:00+00:00,busbar,,L1 Current (RMS),A,164.2
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.41
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.3
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.46
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.04
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.66
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.83
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.8
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,12.24
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.78
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.77
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,5.0,N Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.44
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.25
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.91
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.22
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,N Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.33
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.61
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.64
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,N Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.06
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.28
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.5
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,busbar,,L3 Active Power,kW,41.19
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,busbar,,L2 Active Power,kW,38.25
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,busbar,,L1 Active Power,kW,35.49
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,busbar,,N Current (RMS),A,52.7
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,busbar,,L3 Current (RMS),A,170.8
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,busbar,,L2 Current (RMS),A,160.4
775717,All Saints - Worcester,2023-08-04 17:20:00+00:00,busbar,,L1 Current (RMS),A,151.0
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.93
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.72
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.12
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.51
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.72
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.35
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.67
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.93
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.28
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.29
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,5.0,N Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.85
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,4.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.86
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.97
