Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.65
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.03
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.06
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.09
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.47
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.9
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,busbar,,L3 Active Power,kW,39.1
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,busbar,,L2 Active Power,kW,43.51
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,busbar,,L1 Active Power,kW,30.25
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,busbar,,N Current (RMS),A,63.5
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,busbar,,L3 Current (RMS),A,162.3
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,busbar,,L2 Current (RMS),A,181.3
775717,All Saints - Worcester,2023-08-04 17:10:00+00:00,busbar,,L1 Current (RMS),A,130.5
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.47
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.57
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.17
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.87
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.61
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.46
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,6.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,61.0
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.03
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.75
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.8
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.57
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.53
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,5.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,46.9
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,5.91
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,4.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.67
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.57
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.96
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.85
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,N Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,55.6
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.2
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.69
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.57
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,N Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.7
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.08
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.85
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.44
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,busbar,,L3 Active Power,kW,43.22
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,busbar,,L2 Active Power,kW,42.81
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,busbar,,L1 Active Power,kW,36.41
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,busbar,,N Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,busbar,,L3 Current (RMS),A,179.5
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,busbar,,L2 Current (RMS),A,179.4
775717,All Saints - Worcester,2023-08-04 17:00:00+00:00,busbar,,L1 Current (RMS),A,154.1
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.88
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.86
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.33
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.42
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.07
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.4
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,59.7
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.7
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.12
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.43
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.15
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.73
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,5.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,4.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.9
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.25
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.63
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,N Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,44.6
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,70.1
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.07
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.73
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.07
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.42
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.03
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.1
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.05
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,busbar,,L3 Active Power,kW,40.04
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,busbar,,L2 Active Power,kW,41.09
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,busbar,,L1 Active Power,kW,40.03
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,busbar,,N Current (RMS),A,61.9
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,busbar,,L3 Current (RMS),A,166.0
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,busbar,,L2 Current (RMS),A,172.4
775717,All Saints - Worcester,2023-08-04 16:50:00+00:00,busbar,,L1 Current (RMS),A,168.7
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.11
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.03
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.78
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.8
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.91
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.08
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.47
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.28
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,5.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.62
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.75
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,4.0,N Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.61
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.96
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.04
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.19
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,16.3
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,N Current (RMS),A,36.1
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.7
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,69.0
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.65
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.99
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.95
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,33.3
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.56
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,busbar,,L3 Active Power,kW,40.32
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,busbar,,L2 Active Power,kW,43.1
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,busbar,,L1 Active Power,kW,45.42
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,busbar,,N Current (RMS),A,71.5
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,busbar,,L3 Current (RMS),A,167.1
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,busbar,,L2 Current (RMS),A,181.7
775717,All Saints - Worcester,2023-08-04 16:40:00+00:00,busbar,,L1 Current (RMS),A,191.9
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-10.05
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.26
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.69
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.61
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.95
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.21
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,6.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,61.1
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.7
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.33
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.6
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.74
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.71
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,5.0,N Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.7
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.56
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.39
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.54
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,10.18
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.29
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.56
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,N Current (RMS),A,32.9
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,44.4
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.0
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.38
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.86
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.5
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,N Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.31
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.92
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,busbar,,L3 Active Power,kW,38.53
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,busbar,,L2 Active Power,kW,42.59
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,busbar,,L1 Active Power,kW,36.49
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,busbar,,N Current (RMS),A,50.2
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,busbar,,L3 Current (RMS),A,160.0
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,busbar,,L2 Current (RMS),A,179.8
775717,All Saints - Worcester,2023-08-04 16:30:00+00:00,busbar,,L1 Current (RMS),A,153.9
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.63
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.57
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.2
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.02
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.6
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.78
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,6.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,52.7
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,62.8
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,44.9
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.82
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.46
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.13
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.35
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.17
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,5.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,4.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.43
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,2.68
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.57
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.75
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.99
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,N Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.7
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.6
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.16
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.56
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,N Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.9
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.0
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.66
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.8
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.1
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,busbar,,L3 Active Power,kW,42.2
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,busbar,,L2 Active Power,kW,43.45
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,busbar,,L1 Active Power,kW,36.6
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,busbar,,N Current (RMS),A,52.7
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,busbar,,L3 Current (RMS),A,175.4
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,busbar,,L2 Current (RMS),A,181.0
775717,All Saints - Worcester,2023-08-04 16:20:00+00:00,busbar,,L1 Current (RMS),A,155.0
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.78
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.19
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.95
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.47
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.08
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,6.74
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,51.3
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,63.5
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,44.1
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.5
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.91
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.63
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.13
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,5.0,N Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,4.46
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.34
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,4.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,2.53
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,3.0
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.5
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.26
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.21
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.54
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,N Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.7
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.5
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.56
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,12.84
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.62
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.41
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,N Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,54.2
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.19
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,N Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,busbar,,L3 Active Power,kW,45.52
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,busbar,,L2 Active Power,kW,43.51
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,busbar,,L1 Active Power,kW,37.76
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,busbar,,N Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,busbar,,L3 Current (RMS),A,188.8
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,busbar,,L2 Current (RMS),A,182.1
775717,All Saints - Worcester,2023-08-04 16:10:00+00:00,busbar,,L1 Current (RMS),A,159.8
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.58
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.2
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.14
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.97
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.92
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,6.71
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,52.3
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,63.3
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,44.5
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.1
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.86
