Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.63
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.31
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,5.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.88
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.79
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.48
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.35
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,N Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,44.9
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.22
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.56
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.44
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.35
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,N Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.69
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.95
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.63
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,busbar,,L3 Active Power,kW,37.59
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,busbar,,L2 Active Power,kW,46.14
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,busbar,,L1 Active Power,kW,33.26
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,busbar,,N Current (RMS),A,58.4
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,busbar,,L3 Current (RMS),A,158.8
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,busbar,,L2 Current (RMS),A,198.1
775717,All Saints - Worcester,2023-08-04 16:00:00+00:00,busbar,,L1 Current (RMS),A,141.9
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.53
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.14
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.18
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,8.91
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,9.19
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.66
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,6.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,52.0
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,63.8
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,44.4
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.66
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.46
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.2
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,5.0,N Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.7
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,4.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.45
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.17
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.66
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,N Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.52
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.54
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.29
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,52.5
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.26
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.66
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.54
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.23
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.39
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.12
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,busbar,,L3 Active Power,kW,38.93
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,busbar,,L2 Active Power,kW,47.01
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,busbar,,L1 Active Power,kW,41.92
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,busbar,,N Current (RMS),A,62.3
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,busbar,,L3 Current (RMS),A,163.9
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,busbar,,L2 Current (RMS),A,199.2
775717,All Saints - Worcester,2023-08-04 15:50:00+00:00,busbar,,L1 Current (RMS),A,177.8
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.16
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.45
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.08
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.53
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,9.51
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.07
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,6.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,52.3
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,65.3
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,45.3
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.12
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.34
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.72
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.74
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.13
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,5.0,N Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,58.8
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.0
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.45
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,4.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.34
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.5
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.61
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,N Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.91
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.02
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.26
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.71
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,51.7
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.89
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.18
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,busbar,,L3 Active Power,kW,38.9
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,busbar,,L2 Active Power,kW,46.01
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,busbar,,L1 Active Power,kW,43.56
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,busbar,,N Current (RMS),A,66.7
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,busbar,,L3 Current (RMS),A,164.4
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,busbar,,L2 Current (RMS),A,194.2
775717,All Saints - Worcester,2023-08-04 15:40:00+00:00,busbar,,L1 Current (RMS),A,182.8
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.0
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.98
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.63
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.83
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,11.05
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,6.94
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,6.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,52.9
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,68.1
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,46.8
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.64
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.21
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.46
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.71
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,5.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.67
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.9
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.43
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.9
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.71
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.84
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.33
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.28
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,54.5
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,51.7
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,N Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.55
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.55
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,busbar,,L3 Active Power,kW,36.8
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,busbar,,L2 Active Power,kW,43.75
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,busbar,,L1 Active Power,kW,42.29
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,busbar,,N Current (RMS),A,59.2
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,busbar,,L3 Current (RMS),A,155.8
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,busbar,,L2 Current (RMS),A,184.5
775717,All Saints - Worcester,2023-08-04 15:30:00+00:00,busbar,,L1 Current (RMS),A,177.9
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.22
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.12
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.31
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,11.77
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,10.47
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,7.1
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,6.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,58.5
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,66.9
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,46.2
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.62
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.41
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.88
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.81
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.57
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,5.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.18
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.52
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.05
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,N Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.56
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.29
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.43
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,12.34
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,52.2
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,51.8
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,N Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,busbar,,L3 Active Power,kW,41.04
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,busbar,,L2 Active Power,kW,37.75
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,busbar,,L1 Active Power,kW,41.4
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,busbar,,N Current (RMS),A,63.7
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,busbar,,L3 Current (RMS),A,171.3
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,busbar,,L2 Current (RMS),A,162.7
775717,All Saints - Worcester,2023-08-04 15:20:00+00:00,busbar,,L1 Current (RMS),A,174.5
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.65
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.41
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.24
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,11.81
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.19
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,8.42
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,6.0,N Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,64.5
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,69.9
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.17
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.37
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.45
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.19
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.82
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,5.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.59
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.59
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.1
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.13
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.81
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,46.8
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,53.6
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.51
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.55
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.29
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.99
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.09
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,busbar,,L3 Active Power,kW,40.12
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,busbar,,L2 Active Power,kW,40.63
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,busbar,,L1 Active Power,kW,43.86
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,busbar,,N Current (RMS),A,53.1
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,busbar,,L3 Current (RMS),A,168.0
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,busbar,,L2 Current (RMS),A,172.2
775717,All Saints - Worcester,2023-08-04 15:10:00+00:00,busbar,,L1 Current (RMS),A,183.7
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.6
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.45
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.36
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,11.84
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.33
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.35
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,6.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,64.0
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,70.4
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.41
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.84
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.81
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.04
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.67
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,5.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.7
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.95
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.73
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,4.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.13
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.7
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.65
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.35
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.17
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.54
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.2
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.26
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
