Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.3
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,busbar,,L3 Active Power,kW,42.22
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,busbar,,L2 Active Power,kW,42.68
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,busbar,,L1 Active Power,kW,42.4
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,busbar,,N Current (RMS),A,52.2
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,busbar,,L3 Current (RMS),A,176.3
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,busbar,,L2 Current (RMS),A,180.7
775717,All Saints - Worcester,2023-08-04 15:00:00+00:00,busbar,,L1 Current (RMS),A,177.9
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.51
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.0
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.16
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,11.94
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.97
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,8.26
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,70.7
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.28
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.4
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.12
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.71
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.65
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.51
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.86
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.49
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,N Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.83
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.12
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.81
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.07
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,46.9
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.53
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,N Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.96
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.71
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.56
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,busbar,,L3 Active Power,kW,39.14
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,busbar,,L2 Active Power,kW,46.05
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,busbar,,L1 Active Power,kW,42.76
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,busbar,,N Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,busbar,,L3 Current (RMS),A,163.6
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,busbar,,L2 Current (RMS),A,194.7
775717,All Saints - Worcester,2023-08-04 14:50:00+00:00,busbar,,L1 Current (RMS),A,178.9
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.03
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.1
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.91
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.49
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.76
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,8.88
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,6.0,N Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,75.7
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,70.7
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.5
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.09
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.46
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.57
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,5.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.6
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.47
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.32
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.45
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.65
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,N Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.8
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.53
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.3
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.03
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,52.9
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,54.9
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.9
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,busbar,,L3 Active Power,kW,44.22
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,busbar,,L2 Active Power,kW,49.89
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,busbar,,L1 Active Power,kW,43.84
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,busbar,,N Current (RMS),A,53.8
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,busbar,,L3 Current (RMS),A,184.8
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,busbar,,L2 Current (RMS),A,208.4
775717,All Saints - Worcester,2023-08-04 14:40:00+00:00,busbar,,L1 Current (RMS),A,183.7
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.91
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.21
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.54
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,17.32
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.19
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.36
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,6.0,N Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,83.0
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,69.8
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,51.0
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.52
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.4
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.93
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.34
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,5.0,N Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.44
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.37
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.23
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,N Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,42.2
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.66
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.69
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.93
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,12.42
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.0
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,52.1
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.37
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,busbar,,L3 Active Power,kW,47.16
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,busbar,,L2 Active Power,kW,50.51
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,busbar,,L1 Active Power,kW,42.68
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,busbar,,N Current (RMS),A,59.5
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,busbar,,L3 Current (RMS),A,197.2
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,busbar,,L2 Current (RMS),A,211.8
775717,All Saints - Worcester,2023-08-04 14:30:00+00:00,busbar,,L1 Current (RMS),A,179.5
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.38
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.51
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.62
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.34
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,11.51
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.72
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,6.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,62.2
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,68.0
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.91
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.15
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.24
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.24
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,5.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.48
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.99
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.71
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.86
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,N Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,52.2
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.51
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.3
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.04
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,61.1
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,54.8
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.61
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.71
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.46
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,busbar,,L3 Active Power,kW,43.21
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,busbar,,L2 Active Power,kW,48.78
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,busbar,,L1 Active Power,kW,42.71
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,busbar,,N Current (RMS),A,55.7
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,busbar,,L3 Current (RMS),A,179.9
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,busbar,,L2 Current (RMS),A,204.7
775717,All Saints - Worcester,2023-08-04 14:20:00+00:00,busbar,,L1 Current (RMS),A,178.9
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.84
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.55
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.36
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,12.44
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,12.49
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,9.64
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,6.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,63.9
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,71.3
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,51.2
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.32
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.39
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.54
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,14.39
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,5.0,N Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,63.8
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.29
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.78
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.35
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.09
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,N Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.1
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.4
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,15.88
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.1
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,15.4
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,66.7
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.8
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,64.6
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.85
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.78
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,busbar,,L3 Active Power,kW,45.09
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,busbar,,L2 Active Power,kW,56.74
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,busbar,,L1 Active Power,kW,43.77
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,busbar,,N Current (RMS),A,67.2
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,busbar,,L3 Current (RMS),A,187.8
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,busbar,,L2 Current (RMS),A,237.6
775717,All Saints - Worcester,2023-08-04 14:10:00+00:00,busbar,,L1 Current (RMS),A,183.2
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.05
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.91
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.17
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.19
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,12.86
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,9.78
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,6.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,65.0
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,73.8
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,53.8
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.5
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.3
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.71
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.87
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.95
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,5.0,N Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,52.4
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.98
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.26
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.09
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.1
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.33
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.6
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,21.92
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.63
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,N Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.5
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,91.4
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.1
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,N Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.26
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.74
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.84
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,busbar,,L3 Active Power,kW,45.67
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,busbar,,L2 Active Power,kW,59.11
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,busbar,,L1 Active Power,kW,42.3
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,busbar,,N Current (RMS),A,63.9
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,busbar,,L3 Current (RMS),A,190.4
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,busbar,,L2 Current (RMS),A,246.1
775717,All Saints - Worcester,2023-08-04 14:00:00+00:00,busbar,,L1 Current (RMS),A,177.4
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.82
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.49
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.29
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.52
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.45
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.53
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,6.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,64.3
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,71.0
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,53.3
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.04
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.86
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.25
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.9
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,5.0,N Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,53.3
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,4.0,N Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.05
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.52
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.47
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.89
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.49
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,N Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,51.3
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.31
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.18
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.47
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.68
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.14
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,N Current (RMS),A,23.3
