Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,65.5
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.4
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,N Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.24
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.29
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.76
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.93
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.29
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,busbar,,L3 Active Power,kW,46.03
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,busbar,,L2 Active Power,kW,54.95
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,busbar,,L1 Active Power,kW,42.78
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,busbar,,N Current (RMS),A,66.9
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,busbar,,L3 Current (RMS),A,192.6
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,busbar,,L2 Current (RMS),A,229.6
775717,All Saints - Worcester,2023-08-04 13:50:00+00:00,busbar,,L1 Current (RMS),A,179.7
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.68
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.66
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.85
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,12.62
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.9
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.79
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,6.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,66.4
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,72.6
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,56.2
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.16
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.81
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.35
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.14
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.41
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,5.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.57
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,4.0,N Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.41
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.78
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.62
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.51
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,N Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.4
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.29
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.38
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,72.0
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,64.2
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,transformer,,Temperature,C,25.4
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.41
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.25
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.61
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,busbar,,L3 Active Power,kW,45.21
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,busbar,,L2 Active Power,kW,53.46
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,busbar,,L1 Active Power,kW,46.87
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,busbar,,N Current (RMS),A,61.8
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,busbar,,L3 Current (RMS),A,187.5
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,busbar,,L2 Current (RMS),A,223.0
775717,All Saints - Worcester,2023-08-04 13:40:00+00:00,busbar,,L1 Current (RMS),A,195.0
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.31
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.16
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.69
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,15.74
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.9
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.75
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,6.0,N Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,74.0
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,73.3
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,51.7
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.61
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.39
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.01
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.64
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.74
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,5.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.78
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.02
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.19
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.8
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,N Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,55.7
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.49
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.2
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.27
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.61
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.3
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.8
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,64.8
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,transformer,,Temperature,C,25.4
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.1
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.04
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.37
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,busbar,,L3 Active Power,kW,48.45
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,busbar,,L2 Active Power,kW,48.7
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,busbar,,L1 Active Power,kW,46.93
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,busbar,,N Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,busbar,,L3 Current (RMS),A,199.4
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,busbar,,L2 Current (RMS),A,202.9
775717,All Saints - Worcester,2023-08-04 13:30:00+00:00,busbar,,L1 Current (RMS),A,193.7
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.08
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.6
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.38
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,15.29
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.83
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.32
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,6.0,N Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,73.7
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,75.4
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,52.4
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.7
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.42
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.18
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.59
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.63
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,5.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,4.0,N Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.39
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.51
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.29
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.81
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,N Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.02
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,16.06
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.63
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.37
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,67.7
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.1
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,59.6
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,transformer,,Temperature,C,25.4
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.1
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.05
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.71
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.43
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.85
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,busbar,,L3 Active Power,kW,50.09
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,busbar,,L2 Active Power,kW,49.95
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,busbar,,L1 Active Power,kW,48.33
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,busbar,,N Current (RMS),A,54.4
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,busbar,,L3 Current (RMS),A,205.9
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,busbar,,L2 Current (RMS),A,207.6
775717,All Saints - Worcester,2023-08-04 13:20:00+00:00,busbar,,L1 Current (RMS),A,199.3
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.42
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.94
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.57
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,14.59
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.69
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.79
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,6.0,N Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,71.8
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,81.6
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.62
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.91
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.21
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.7
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.87
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,5.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,4.0,N Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.3
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.98
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.12
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,N Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,61.1
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.03
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.2
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,18.31
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,16.93
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.39
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,77.4
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,71.0
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.97
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,N Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,42.1
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,transformer,,Temperature,C,25.4
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.32
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.75
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.58
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.48
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,busbar,,L3 Active Power,kW,58.27
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,busbar,,L2 Active Power,kW,53.15
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,busbar,,L1 Active Power,kW,53.52
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,busbar,,N Current (RMS),A,69.5
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,busbar,,L3 Current (RMS),A,239.1
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,busbar,,L2 Current (RMS),A,219.9
775717,All Saints - Worcester,2023-08-04 13:10:00+00:00,busbar,,L1 Current (RMS),A,220.7
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.49
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.82
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.61
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.24
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,15.97
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,11.61
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,6.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,65.0
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,81.7
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.2
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.78
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.65
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.34
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,5.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,4.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,4.35
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.62
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.21
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.07
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,N Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,43.9
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.23
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.04
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.66
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.52
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.94
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.68
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,86.0
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,70.1
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,70.4
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.58
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,transformer,,Temperature,C,25.4
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.35
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.27
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.63
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.06
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,busbar,,L3 Active Power,kW,61.22
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,busbar,,L2 Active Power,kW,54.34
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,busbar,,L1 Active Power,kW,55.8
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,busbar,,N Current (RMS),A,62.5
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,busbar,,L3 Current (RMS),A,251.3
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,busbar,,L2 Current (RMS),A,223.7
775717,All Saints - Worcester,2023-08-04 13:00:00+00:00,busbar,,L1 Current (RMS),A,229.7
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.2
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.68
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.35
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.15
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,13.04
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.87
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,6.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,63.0
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,75.2
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,53.7
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.88
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.04
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.97
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.11
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.52
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,5.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,4.0,N Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.45
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.23
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.6
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.28
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.98
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,N Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.83
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.35
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.32
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.13
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.57
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,N Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,88.8
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,71.2
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,73.4
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,transformer,,Temperature,C,25.4
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.25
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,busbar,,L3 Active Power,kW,55.5
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,busbar,,L2 Active Power,kW,52.57
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,busbar,,L1 Active Power,kW,50.99
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,busbar,,N Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,busbar,,L3 Current (RMS),A,228.2
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,busbar,,L2 Current (RMS),A,216.9
775717,All Saints - Worcester,2023-08-04 12:50:00+00:00,busbar,,L1 Current (RMS),A,210.8
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.18
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.28
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.02
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.49
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.48
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.81
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,6.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,65.3
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,72.2
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,52.5
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.45
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.7
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.62
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.42
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,9.62
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,5.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
