Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.07
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,10.97
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.51
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.8
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.79
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.5
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,17.91
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,20.02
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.79
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,N Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,75.0
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,83.9
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.0
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.52
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,transformer,,Temperature,C,25.4
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.25
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.5
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.56
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,busbar,,L3 Active Power,kW,58.09
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,busbar,,L2 Active Power,kW,51.25
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,busbar,,L1 Active Power,kW,49.65
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,busbar,,N Current (RMS),A,52.9
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,busbar,,L3 Current (RMS),A,238.0
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,busbar,,L2 Current (RMS),A,211.4
775717,All Saints - Worcester,2023-08-04 12:40:00+00:00,busbar,,L1 Current (RMS),A,205.3
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.37
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.45
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.09
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.42
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.85
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,9.69
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,6.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,65.5
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,71.4
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,52.5
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.88
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.54
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.96
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.65
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,5.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.37
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.07
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.87
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.43
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.34
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.09
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.45
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,19.22
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,N Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,84.2
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,64.4
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,80.0
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.54
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,transformer,,Temperature,C,25.4
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.48
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.06
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.62
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,busbar,,L3 Active Power,kW,52.65
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,busbar,,L2 Active Power,kW,46.05
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,busbar,,L1 Active Power,kW,48.47
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,busbar,,N Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,busbar,,L3 Current (RMS),A,216.4
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,busbar,,L2 Current (RMS),A,191.6
775717,All Saints - Worcester,2023-08-04 12:30:00+00:00,busbar,,L1 Current (RMS),A,200.9
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.36
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.97
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.4
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.16
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,12.91
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,8.85
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,6.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,64.0
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,73.4
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,51.3
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.04
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.72
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.34
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.81
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,10.47
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,5.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,43.3
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.05
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.94
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.9
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,4.11
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,18.46
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.52
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.28
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,N Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,77.6
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,52.8
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,64.3
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.36
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,transformer,,Temperature,C,25.4
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.46
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.79
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,busbar,,L3 Active Power,kW,47.07
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,busbar,,L2 Active Power,kW,44.29
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,busbar,,L1 Active Power,kW,48.2
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,busbar,,N Current (RMS),A,58.4
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,busbar,,L3 Current (RMS),A,195.3
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,busbar,,L2 Current (RMS),A,185.6
775717,All Saints - Worcester,2023-08-04 12:20:00+00:00,busbar,,L1 Current (RMS),A,199.8
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.58
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.18
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.89
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.19
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,13.69
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.14
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,6.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,65.1
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,75.9
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,53.4
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.57
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.41
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.81
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.33
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.96
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,5.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.21
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.26
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.86
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,N Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,17.88
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.72
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,18.53
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,N Current (RMS),A,35.7
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,74.6
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,78.0
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.65
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,transformer,,Temperature,C,25.4
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.71
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.38
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.86
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,busbar,,L3 Active Power,kW,44.24
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,busbar,,L2 Active Power,kW,46.27
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,busbar,,L1 Active Power,kW,55.46
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,busbar,,N Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,busbar,,L3 Current (RMS),A,182.8
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,busbar,,L2 Current (RMS),A,192.5
775717,All Saints - Worcester,2023-08-04 12:10:00+00:00,busbar,,L1 Current (RMS),A,229.4
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.02
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.87
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.94
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.6
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,14.32
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.31
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,6.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,64.4
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,76.9
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,54.2
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.09
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.8
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.24
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.71
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.57
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,5.0,N Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.26
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.3
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.63
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.89
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.45
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,N Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.48
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.44
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.3
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,18.41
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.57
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,15.88
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,77.1
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,64.7
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,66.3
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,N Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,transformer,,Temperature,C,25.4
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.04
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.54
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.64
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.7
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,busbar,,L3 Active Power,kW,44.2
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,busbar,,L2 Active Power,kW,47.52
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,busbar,,L1 Active Power,kW,46.99
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,busbar,,N Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,busbar,,L3 Current (RMS),A,182.8
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,busbar,,L2 Current (RMS),A,197.6
775717,All Saints - Worcester,2023-08-04 12:00:00+00:00,busbar,,L1 Current (RMS),A,194.7
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.42
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.0
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.22
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.91
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,12.46
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,9.82
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,6.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,70.0
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,72.0
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,53.8
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.93
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.49
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.28
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.59
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,5.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.55
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,4.0,N Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.02
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.87
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.17
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.71
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,N Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.77
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.61
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.38
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,18.99
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.51
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,16.9
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,80.0
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,74.0
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,70.9
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,N Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,transformer,,Temperature,C,25.3
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.23
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.31
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,busbar,,L3 Active Power,kW,45.91
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,busbar,,L2 Active Power,kW,51.55
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,busbar,,L1 Active Power,kW,46.25
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,busbar,,N Current (RMS),A,51.3
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,busbar,,L3 Current (RMS),A,190.3
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,busbar,,L2 Current (RMS),A,215.5
775717,All Saints - Worcester,2023-08-04 11:50:00+00:00,busbar,,L1 Current (RMS),A,192.2
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.64
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.24
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.88
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,15.33
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,13.59
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,9.9
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,6.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,73.2
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,73.6
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.67
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.34
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.72
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.48
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,5.0,N Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.6
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.31
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.62
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,N Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.75
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.92
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,17.0
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,18.97
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,N Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,88.2
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,71.4
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,81.1
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,N Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,transformer,,Temperature,C,25.3
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.14
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.4
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,busbar,,L3 Active Power,kW,50.21
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,busbar,,L2 Active Power,kW,54.12
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,busbar,,L1 Active Power,kW,43.8
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,busbar,,N Current (RMS),A,59.7
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,busbar,,L3 Current (RMS),A,207.9
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,busbar,,L2 Current (RMS),A,225.8
775717,All Saints - Worcester,2023-08-04 11:40:00+00:00,busbar,,L1 Current (RMS),A,183.1
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.46
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.48
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.01
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.97
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.25
