Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.4
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,6.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,61.7
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.5
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.66
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.54
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.62
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,5.0,N Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.51
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.87
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.3
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.84
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,N Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.57
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.61
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.99
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.66
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.24
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,busbar,,L3 Active Power,kW,21.42
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,busbar,,L2 Active Power,kW,25.87
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,busbar,,L1 Active Power,kW,25.85
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,busbar,,N Current (RMS),A,46.2
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,busbar,,L3 Current (RMS),A,95.3
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,busbar,,L2 Current (RMS),A,115.6
775717,All Saints - Worcester,2023-08-05 23:50:00+00:00,busbar,,L1 Current (RMS),A,111.1
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.08
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.44
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.89
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.25
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.41
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.13
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,6.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,59.7
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.8
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.33
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.92
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.79
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.62
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,5.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.08
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.62
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.56
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.87
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,N Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.69
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.62
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,busbar,,L3 Active Power,kW,21.74
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,busbar,,L2 Active Power,kW,26.76
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,busbar,,L1 Active Power,kW,22.05
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,busbar,,N Current (RMS),A,43.3
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,busbar,,L3 Current (RMS),A,94.6
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,busbar,,L2 Current (RMS),A,117.8
775717,All Saints - Worcester,2023-08-05 23:40:00+00:00,busbar,,L1 Current (RMS),A,96.1
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.63
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.78
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.71
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.81
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.3
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.71
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,6.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.6
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.85
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.18
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.97
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,5.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.0
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.01
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.94
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.14
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.1
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.46
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.77
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,busbar,,L3 Active Power,kW,22.99
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,busbar,,L2 Active Power,kW,28.66
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,busbar,,L1 Active Power,kW,22.58
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,busbar,,N Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,busbar,,L3 Current (RMS),A,100.1
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,busbar,,L2 Current (RMS),A,124.5
775717,All Saints - Worcester,2023-08-05 23:30:00+00:00,busbar,,L1 Current (RMS),A,98.1
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.58
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.41
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.3
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.61
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.63
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.92
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,6.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.34
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.41
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,5.0,N Current (RMS),A,32.6
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,51.3
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.22
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.05
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.26
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.95
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.45
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,busbar,,L3 Active Power,kW,20.91
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,busbar,,L2 Active Power,kW,32.15
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,busbar,,L1 Active Power,kW,24.3
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,busbar,,N Current (RMS),A,64.5
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,busbar,,L3 Current (RMS),A,93.2
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,busbar,,L2 Current (RMS),A,139.3
775717,All Saints - Worcester,2023-08-05 23:20:00+00:00,busbar,,L1 Current (RMS),A,104.0
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.79
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.46
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-9.1
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.7
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.69
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.32
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,42.1
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.29
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.38
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.58
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,5.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.51
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,N Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.65
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.15
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.5
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.34
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.04
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.13
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,busbar,,L3 Active Power,kW,21.41
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,busbar,,L2 Active Power,kW,27.91
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,busbar,,L1 Active Power,kW,24.14
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,busbar,,N Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,busbar,,L3 Current (RMS),A,95.9
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,busbar,,L2 Current (RMS),A,122.6
775717,All Saints - Worcester,2023-08-05 23:10:00+00:00,busbar,,L1 Current (RMS),A,104.1
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.74
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.91
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.49
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.65
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.13
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.69
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,6.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.91
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.21
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.12
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.12
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,5.0,N Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.53
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.23
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.39
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.11
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.81
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.09
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.31
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.41
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,busbar,,L3 Active Power,kW,21.04
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,busbar,,L2 Active Power,kW,27.78
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,busbar,,L1 Active Power,kW,28.32
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,busbar,,N Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,busbar,,L3 Current (RMS),A,95.2
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,busbar,,L2 Current (RMS),A,122.1
775717,All Saints - Worcester,2023-08-05 23:00:00+00:00,busbar,,L1 Current (RMS),A,121.4
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.85
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.25
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.6
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.57
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.77
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.57
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,6.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.09
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.94
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.54
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.04
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,5.0,N Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.82
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.41
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.44
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.99
