Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.44
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.74
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.44
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,busbar,,L3 Active Power,kW,21.94
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,busbar,,L2 Active Power,kW,33.75
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,busbar,,L1 Active Power,kW,26.19
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,busbar,,N Current (RMS),A,54.4
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,busbar,,L3 Current (RMS),A,96.1
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,busbar,,L2 Current (RMS),A,144.9
775717,All Saints - Worcester,2023-08-05 22:50:00+00:00,busbar,,L1 Current (RMS),A,113.1
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.1
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.81
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.27
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.09
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.31
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.09
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,6.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.6
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.06
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.13
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.92
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.64
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,5.0,N Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.63
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,N Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.7
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.8
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.96
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,N Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.96
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.47
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.84
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,busbar,,L3 Active Power,kW,24.43
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,busbar,,L2 Active Power,kW,30.61
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,busbar,,L1 Active Power,kW,25.93
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,busbar,,N Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,busbar,,L3 Current (RMS),A,106.0
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,busbar,,L2 Current (RMS),A,134.0
775717,All Saints - Worcester,2023-08-05 22:40:00+00:00,busbar,,L1 Current (RMS),A,111.4
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.93
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.15
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.54
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.15
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.81
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.9
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.75
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.52
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.9
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.68
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,5.0,N Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.39
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.44
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.2
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.35
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.93
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.01
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,N Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.05
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.18
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.18
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.31
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,busbar,,L3 Active Power,kW,22.61
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,busbar,,L2 Active Power,kW,28.17
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,busbar,,L1 Active Power,kW,26.41
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,busbar,,N Current (RMS),A,45.0
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,busbar,,L3 Current (RMS),A,99.3
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,busbar,,L2 Current (RMS),A,124.2
775717,All Saints - Worcester,2023-08-05 22:30:00+00:00,busbar,,L1 Current (RMS),A,113.6
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.28
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.48
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.51
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.1
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.74
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.96
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.34
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.58
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.03
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.14
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.67
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,5.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.06
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.13
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.75
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,N Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,N Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.94
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.14
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.54
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.51
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.18
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.62
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,busbar,,L3 Active Power,kW,22.68
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,busbar,,L2 Active Power,kW,33.16
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,busbar,,L1 Active Power,kW,21.93
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,busbar,,N Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,busbar,,L3 Current (RMS),A,98.0
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,busbar,,L2 Current (RMS),A,140.8
775717,All Saints - Worcester,2023-08-05 22:20:00+00:00,busbar,,L1 Current (RMS),A,94.4
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.88
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.15
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.51
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.82
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.26
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,6.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.45
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.2
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.54
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.13
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,5.0,N Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,46.8
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.94
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.49
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,N Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.71
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.91
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,N Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.14
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.55
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.48
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.15
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.53
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,busbar,,L3 Active Power,kW,23.53
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,busbar,,L2 Active Power,kW,32.36
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,busbar,,L1 Active Power,kW,25.35
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,busbar,,N Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,busbar,,L3 Current (RMS),A,102.8
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,busbar,,L2 Current (RMS),A,137.9
775717,All Saints - Worcester,2023-08-05 22:10:00+00:00,busbar,,L1 Current (RMS),A,107.3
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.62
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.35
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-9.1
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.96
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.03
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.22
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,61.1
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.21
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.2
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,5.0,N Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.45
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.85
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,11.93
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.3
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,N Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.95
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.52
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.08
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.11
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.33
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,busbar,,L3 Active Power,kW,30.44
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,busbar,,L2 Active Power,kW,27.83
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,busbar,,L1 Active Power,kW,24.76
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,busbar,,N Current (RMS),A,47.2
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,busbar,,L3 Current (RMS),A,131.8
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,busbar,,L2 Current (RMS),A,123.0
775717,All Saints - Worcester,2023-08-05 22:00:00+00:00,busbar,,L1 Current (RMS),A,106.6
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.16
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.27
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.74
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.97
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.76
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.36
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.67
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.11
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.1
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.74
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,5.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.52
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,N Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.5
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.84
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.08
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,N Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.2
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,N Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.09
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.47
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.47
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.72
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.11
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,busbar,,L3 Active Power,kW,32.27
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,busbar,,L2 Active Power,kW,30.03
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,busbar,,L1 Active Power,kW,24.51
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,busbar,,N Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,busbar,,L3 Current (RMS),A,136.5
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,busbar,,L2 Current (RMS),A,132.5
775717,All Saints - Worcester,2023-08-05 21:50:00+00:00,busbar,,L1 Current (RMS),A,105.3
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.2
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.71
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.39
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.97
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.54
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.77
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,61.0
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.2
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.81
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.93
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.4
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,5.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.55
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,N Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
