Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,11.4
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.73
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,N Current (RMS),A,35.3
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,N Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.09
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.7
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.22
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.36
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,busbar,,L3 Active Power,kW,29.85
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,busbar,,L2 Active Power,kW,31.0
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,busbar,,L1 Active Power,kW,22.81
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,busbar,,N Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,busbar,,L3 Current (RMS),A,126.7
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,busbar,,L2 Current (RMS),A,135.6
775717,All Saints - Worcester,2023-08-05 21:40:00+00:00,busbar,,L1 Current (RMS),A,98.8
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.32
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.07
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.83
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.97
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.03
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.5
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.49
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.0
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.83
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.5
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.22
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,5.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.04
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.52
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,N Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,12.34
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.53
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.9
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,N Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,51.4
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.04
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.05
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.44
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.52
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.08
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,busbar,,L3 Active Power,kW,31.67
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,busbar,,L2 Active Power,kW,30.34
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,busbar,,L1 Active Power,kW,26.61
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,busbar,,N Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,busbar,,L3 Current (RMS),A,134.2
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,busbar,,L2 Current (RMS),A,132.6
775717,All Saints - Worcester,2023-08-05 21:30:00+00:00,busbar,,L1 Current (RMS),A,115.0
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.35
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.48
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.48
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.89
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.67
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.83
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,6.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,61.0
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.75
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.78
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.28
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.86
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.05
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,5.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.3
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.33
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,N Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.37
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.64
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.93
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,N Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,busbar,,L3 Active Power,kW,29.75
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,busbar,,L2 Active Power,kW,30.22
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,busbar,,L1 Active Power,kW,26.25
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,busbar,,N Current (RMS),A,44.6
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,busbar,,L3 Current (RMS),A,126.0
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,busbar,,L2 Current (RMS),A,132.4
775717,All Saints - Worcester,2023-08-05 21:20:00+00:00,busbar,,L1 Current (RMS),A,113.1
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.18
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.22
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.38
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.04
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.01
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,6.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,61.0
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.15
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.86
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.2
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.93
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.83
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,5.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.69
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.88
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.58
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.4
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,N Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.33
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.76
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,busbar,,L3 Active Power,kW,29.67
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,busbar,,L2 Active Power,kW,33.77
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,busbar,,L1 Active Power,kW,27.05
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,busbar,,N Current (RMS),A,45.5
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,busbar,,L3 Current (RMS),A,125.3
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,busbar,,L2 Current (RMS),A,144.5
775717,All Saints - Worcester,2023-08-05 21:10:00+00:00,busbar,,L1 Current (RMS),A,116.8
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.97
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.95
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.6
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.31
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.16
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.9
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,6.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.93
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.15
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.31
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,5.0,N Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.88
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.17
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.1
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.64
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.27
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,N Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.28
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.24
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.04
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.56
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,busbar,,L3 Active Power,kW,30.41
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,busbar,,L2 Active Power,kW,32.0
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,busbar,,L1 Active Power,kW,27.7
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,busbar,,N Current (RMS),A,45.3
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,busbar,,L3 Current (RMS),A,130.1
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,busbar,,L2 Current (RMS),A,139.4
775717,All Saints - Worcester,2023-08-05 21:00:00+00:00,busbar,,L1 Current (RMS),A,120.1
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.91
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.78
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.72
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.6
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.74
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.96
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,6.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,61.9
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.23
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.72
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.94
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.93
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.35
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,5.0,N Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.7
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.7
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.22
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.08
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.72
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.16
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,N Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.82
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.2
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,busbar,,L3 Active Power,kW,31.75
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,busbar,,L2 Active Power,kW,31.54
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,busbar,,L1 Active Power,kW,32.84
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,busbar,,N Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,busbar,,L3 Current (RMS),A,133.9
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,busbar,,L2 Current (RMS),A,137.7
775717,All Saints - Worcester,2023-08-05 20:50:00+00:00,busbar,,L1 Current (RMS),A,139.4
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.39
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.15
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-9.17
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.93
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.43
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.46
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,42.6
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.63
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.17
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.82
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.76
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,5.0,N Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.9
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,4.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.48
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.62
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,N Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.39
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.76
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.21
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.25
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.58
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,busbar,,L3 Active Power,kW,33.2
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,busbar,,L2 Active Power,kW,32.61
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,busbar,,L1 Active Power,kW,27.83
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,busbar,,N Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,busbar,,L3 Current (RMS),A,138.7
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,busbar,,L2 Current (RMS),A,140.5
775717,All Saints - Worcester,2023-08-05 20:40:00+00:00,busbar,,L1 Current (RMS),A,118.6
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.48
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.33
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.44
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.01
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.89
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.46
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.52
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.21
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.04
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.42
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,5.0,N Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.5
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
