Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,4.0,N Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,7.48
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.38
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.22
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.22
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.44
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,busbar,,L3 Active Power,kW,29.76
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,busbar,,L2 Active Power,kW,30.43
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,busbar,,L1 Active Power,kW,29.36
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,busbar,,N Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,busbar,,L3 Current (RMS),A,126.0
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,busbar,,L2 Current (RMS),A,131.7
775717,All Saints - Worcester,2023-08-05 20:30:00+00:00,busbar,,L1 Current (RMS),A,125.4
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.75
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.58
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.52
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.73
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.39
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,6.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,62.5
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.67
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.63
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.67
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.05
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.18
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,5.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.43
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,N Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,7.04
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.17
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.52
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,N Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.06
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.29
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.23
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.61
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,busbar,,L3 Active Power,kW,29.56
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,busbar,,L2 Active Power,kW,32.45
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,busbar,,L1 Active Power,kW,28.04
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,busbar,,N Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,busbar,,L3 Current (RMS),A,125.3
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,busbar,,L2 Current (RMS),A,139.3
775717,All Saints - Worcester,2023-08-05 20:20:00+00:00,busbar,,L1 Current (RMS),A,119.8
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.42
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.79
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.57
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.99
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.6
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.09
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,6.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.7
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.48
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.99
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.23
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.22
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.4
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,5.0,N Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,59.0
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.3
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,N Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.59
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.8
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,N Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.75
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.77
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.6
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,busbar,,L3 Active Power,kW,31.61
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,busbar,,L2 Active Power,kW,33.7
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,busbar,,L1 Active Power,kW,27.77
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,busbar,,N Current (RMS),A,46.8
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,busbar,,L3 Current (RMS),A,132.6
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,busbar,,L2 Current (RMS),A,142.4
775717,All Saints - Worcester,2023-08-05 20:10:00+00:00,busbar,,L1 Current (RMS),A,117.6
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.32
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.7
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.92
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.1
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.54
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.9
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,42.1
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.95
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.72
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.65
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.85
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.21
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,5.0,N Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.7
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.01
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.04
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.61
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.76
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.72
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.92
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.2
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.22
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.54
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.32
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,busbar,,L3 Active Power,kW,29.81
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,busbar,,L2 Active Power,kW,34.37
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,busbar,,L1 Active Power,kW,30.03
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,busbar,,N Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,busbar,,L3 Current (RMS),A,125.2
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,busbar,,L2 Current (RMS),A,147.7
775717,All Saints - Worcester,2023-08-05 20:00:00+00:00,busbar,,L1 Current (RMS),A,127.4
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.52
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.43
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.74
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.65
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.87
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.67
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,6.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.9
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.29
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.88
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.72
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.4
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.31
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,5.0,N Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.21
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,N Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.19
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.94
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.22
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,N Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,N Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.49
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.23
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.72
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.05
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.49
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,busbar,,L3 Active Power,kW,28.66
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,busbar,,L2 Active Power,kW,37.23
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,busbar,,L1 Active Power,kW,34.27
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,busbar,,N Current (RMS),A,63.1
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,busbar,,L3 Current (RMS),A,120.4
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,busbar,,L2 Current (RMS),A,158.4
775717,All Saints - Worcester,2023-08-05 19:50:00+00:00,busbar,,L1 Current (RMS),A,144.3
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.0
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.13
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.25
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.57
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.05
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.53
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.64
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,13.57
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.37
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.06
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,5.0,N Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,59.6
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.75
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.43
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,N Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.92
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.86
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.46
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,N Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.8
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,35.3
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,N Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.72
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.2
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.52
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,busbar,,L3 Active Power,kW,31.09
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,busbar,,L2 Active Power,kW,35.07
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,busbar,,L1 Active Power,kW,33.33
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,busbar,,N Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,busbar,,L3 Current (RMS),A,132.2
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,busbar,,L2 Current (RMS),A,150.5
775717,All Saints - Worcester,2023-08-05 19:40:00+00:00,busbar,,L1 Current (RMS),A,140.6
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-10.15
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.22
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.82
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.47
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.77
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,6.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.99
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.68
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.18
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.89
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,5.0,N Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.1
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.05
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.51
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.28
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.5
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.95
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.17
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.16
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.47
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.69
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,busbar,,L3 Active Power,kW,32.7
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,busbar,,L2 Active Power,kW,35.68
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,busbar,,L1 Active Power,kW,31.99
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,busbar,,N Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,busbar,,L3 Current (RMS),A,140.3
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,busbar,,L2 Current (RMS),A,151.9
775717,All Saints - Worcester,2023-08-05 19:30:00+00:00,busbar,,L1 Current (RMS),A,134.1
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.25
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.09
