Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.6
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.04
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.25
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.96
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.41
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.92
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.8
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.32
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,5.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.1
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.33
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,N Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.81
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.26
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.14
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,N Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.96
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.08
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.65
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,busbar,,L3 Active Power,kW,28.92
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,busbar,,L2 Active Power,kW,29.91
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,busbar,,L1 Active Power,kW,29.24
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,busbar,,N Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,busbar,,L3 Current (RMS),A,122.5
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,busbar,,L2 Current (RMS),A,130.5
775717,All Saints - Worcester,2023-08-05 19:20:00+00:00,busbar,,L1 Current (RMS),A,123.4
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.31
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.67
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.39
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.98
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.53
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.95
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.9
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.52
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.94
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.31
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.09
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.82
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,5.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.5
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.72
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,4.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.91
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,N Current (RMS),A,34.4
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.8
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.22
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.7
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.16
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.03
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.46
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,busbar,,L3 Active Power,kW,30.13
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,busbar,,L2 Active Power,kW,31.77
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,busbar,,L1 Active Power,kW,34.76
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,busbar,,N Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,busbar,,L3 Current (RMS),A,126.4
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,busbar,,L2 Current (RMS),A,138.8
775717,All Saints - Worcester,2023-08-05 19:10:00+00:00,busbar,,L1 Current (RMS),A,145.3
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.78
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.85
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-9.36
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.64
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.49
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.0
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,61.4
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.16
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.55
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.97
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.42
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.96
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,5.0,N Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.9
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.15
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,N Current (RMS),A,37.5
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.18
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.95
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.72
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.12
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.67
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.89
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,busbar,,L3 Active Power,kW,29.21
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,busbar,,L2 Active Power,kW,27.17
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,busbar,,L1 Active Power,kW,29.79
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,busbar,,N Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,busbar,,L3 Current (RMS),A,123.6
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,busbar,,L2 Current (RMS),A,119.7
775717,All Saints - Worcester,2023-08-05 19:00:00+00:00,busbar,,L1 Current (RMS),A,127.0
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.11
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.4
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.41
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.28
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.9
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.82
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,6.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,61.4
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.1
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.97
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.7
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.45
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,5.0,N Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,52.8
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,46.7
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.16
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.77
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,4.0,N Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.69
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.06
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,N Current (RMS),A,42.5
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.9
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.58
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.15
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,33.7
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,N Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.07
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.69
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.05
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,busbar,,L3 Active Power,kW,34.21
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,busbar,,L2 Active Power,kW,32.06
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,busbar,,L1 Active Power,kW,31.26
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,busbar,,N Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,busbar,,L3 Current (RMS),A,144.2
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,busbar,,L2 Current (RMS),A,138.0
775717,All Saints - Worcester,2023-08-05 18:50:00+00:00,busbar,,L1 Current (RMS),A,132.9
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.71
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.74
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.53
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.34
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.2
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.65
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,6.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.9
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.07
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.91
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.47
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.07
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.42
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,5.0,N Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,66.2
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.8
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.25
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,N Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.33
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.32
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.59
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,busbar,,L3 Active Power,kW,33.27
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,busbar,,L2 Active Power,kW,35.74
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,busbar,,L1 Active Power,kW,32.85
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,busbar,,N Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,busbar,,L3 Current (RMS),A,139.6
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,busbar,,L2 Current (RMS),A,152.9
775717,All Saints - Worcester,2023-08-05 18:40:00+00:00,busbar,,L1 Current (RMS),A,139.1
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.71
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.25
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.62
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.54
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.79
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.5
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.77
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.76
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.24
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.92
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.8
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,5.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.94
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,N Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.69
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.21
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.67
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.95
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.43
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.81
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.59
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,busbar,,L3 Active Power,kW,33.52
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,busbar,,L2 Active Power,kW,29.26
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,busbar,,L1 Active Power,kW,37.06
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,busbar,,N Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,busbar,,L3 Current (RMS),A,140.3
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,busbar,,L2 Current (RMS),A,127.7
775717,All Saints - Worcester,2023-08-05 18:30:00+00:00,busbar,,L1 Current (RMS),A,156.6
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.8
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.71
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.73
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.31
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.14
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.86
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,59.3
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,42.1
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.69
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.21
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,15.92
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.28
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.61
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,5.0,N Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,71.6
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.95
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.48
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,N Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.85
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.84
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.55
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.46
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.99
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
