Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.62
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.13
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.67
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.82
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.09
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,busbar,,L3 Active Power,kW,38.04
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,busbar,,L2 Active Power,kW,32.65
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,busbar,,L1 Active Power,kW,29.23
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,busbar,,N Current (RMS),A,52.2
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,busbar,,L3 Current (RMS),A,159.3
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,busbar,,L2 Current (RMS),A,141.1
775717,All Saints - Worcester,2023-08-05 18:20:00+00:00,busbar,,L1 Current (RMS),A,125.5
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.45
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.18
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.59
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.92
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.93
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,6.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.5
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.05
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.37
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,14.69
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.21
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.2
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,5.0,N Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,66.4
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,4.0,N Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.48
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.42
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.9
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.67
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.96
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.07
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,busbar,,L3 Active Power,kW,36.09
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,busbar,,L2 Active Power,kW,32.97
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,busbar,,L1 Active Power,kW,31.7
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,busbar,,N Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,busbar,,L3 Current (RMS),A,151.2
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,busbar,,L2 Current (RMS),A,141.2
775717,All Saints - Worcester,2023-08-05 18:10:00+00:00,busbar,,L1 Current (RMS),A,134.7
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.27
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.15
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.24
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.78
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.85
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.26
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,6.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.79
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.06
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,12.57
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.01
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.21
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,5.0,N Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.2
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.05
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,4.0,N Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.09
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.16
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,N Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.1
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.2
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.18
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.62
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage THD,%,2.05
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.99
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,busbar,,L3 Active Power,kW,32.09
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,busbar,,L2 Active Power,kW,31.51
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,busbar,,L1 Active Power,kW,35.21
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,busbar,,N Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,busbar,,L3 Current (RMS),A,135.1
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,busbar,,L2 Current (RMS),A,135.7
775717,All Saints - Worcester,2023-08-05 18:00:00+00:00,busbar,,L1 Current (RMS),A,148.1
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.31
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.28
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.94
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.93
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.67
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,42.2
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.77
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.7
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,15.8
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.81
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.72
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,5.0,N Current (RMS),A,43.1
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,72.0
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,4.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,N Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.95
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.48
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.57
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.4
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.48
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,N Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.16
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.45
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,busbar,,L3 Active Power,kW,36.71
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,busbar,,L2 Active Power,kW,30.99
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,busbar,,L1 Active Power,kW,30.52
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,busbar,,N Current (RMS),A,51.6
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,busbar,,L3 Current (RMS),A,154.2
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,busbar,,L2 Current (RMS),A,134.2
775717,All Saints - Worcester,2023-08-05 17:50:00+00:00,busbar,,L1 Current (RMS),A,130.4
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.57
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.18
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.42
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.76
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.43
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.17
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,6.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,61.5
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.93
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.64
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.02
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,5.0,N Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.81
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,4.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.46
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.4
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,N Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.68
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.06
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,transformer,,Temperature,C,24.7
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.76
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.82
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.06
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,busbar,,L3 Active Power,kW,30.1
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,busbar,,L2 Active Power,kW,32.73
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,busbar,,L1 Active Power,kW,32.31
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,busbar,,N Current (RMS),A,54.9
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,busbar,,L3 Current (RMS),A,127.5
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,busbar,,L2 Current (RMS),A,142.3
775717,All Saints - Worcester,2023-08-05 17:40:00+00:00,busbar,,L1 Current (RMS),A,137.3
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.32
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.77
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.21
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.04
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.2
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,6.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.4
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.98
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.72
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.42
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.3
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.93
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,5.0,N Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.89
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,4.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.48
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,N Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.72
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,transformer,,Temperature,C,24.7
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.24
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,busbar,,L3 Active Power,kW,27.73
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,busbar,,L2 Active Power,kW,33.61
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,busbar,,L1 Active Power,kW,29.51
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,busbar,,N Current (RMS),A,55.1
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,busbar,,L3 Current (RMS),A,119.4
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,busbar,,L2 Current (RMS),A,144.4
775717,All Saints - Worcester,2023-08-05 17:30:00+00:00,busbar,,L1 Current (RMS),A,126.4
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.44
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.19
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.65
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.83
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.62
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.39
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,6.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,59.7
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.54
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.04
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,13.81
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.35
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,5.0,N Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,62.8
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.1
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.13
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,4.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.78
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.72
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.44
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,N Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.84
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.99
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,N Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,transformer,,Temperature,C,24.7
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.26
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.72
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,busbar,,L3 Active Power,kW,35.12
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,busbar,,L2 Active Power,kW,38.83
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,busbar,,L1 Active Power,kW,29.52
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,busbar,,N Current (RMS),A,59.5
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,busbar,,L3 Current (RMS),A,148.0
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,busbar,,L2 Current (RMS),A,164.0
775717,All Saints - Worcester,2023-08-05 17:20:00+00:00,busbar,,L1 Current (RMS),A,127.5
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.71
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.44
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.66
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.74
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.67
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.45
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.5
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.77
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.82
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.9
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.07
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,5.0,N Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.7
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.85
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,4.0,N Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.21
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.71
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,N Current (RMS),A,26.0
