Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.85
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.53
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.97
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,N Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.72
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,N Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.38
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.67
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.17
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.4
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.29
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,busbar,,L3 Active Power,kW,29.46
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,busbar,,L2 Active Power,kW,34.44
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,busbar,,L1 Active Power,kW,28.51
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,busbar,,N Current (RMS),A,54.2
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,busbar,,L3 Current (RMS),A,124.6
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,busbar,,L2 Current (RMS),A,146.9
775717,All Saints - Worcester,2023-08-05 17:10:00+00:00,busbar,,L1 Current (RMS),A,121.7
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.2
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.94
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.49
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.03
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.92
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,59.2
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.99
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.65
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.58
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.12
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,10.44
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,5.0,N Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.5
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,4.0,N Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.92
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,N Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.84
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.78
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.36
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.1
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.65
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.57
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,busbar,,L3 Active Power,kW,29.21
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,busbar,,L2 Active Power,kW,32.92
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,busbar,,L1 Active Power,kW,37.67
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,busbar,,N Current (RMS),A,69.2
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,busbar,,L3 Current (RMS),A,122.8
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,busbar,,L2 Current (RMS),A,141.9
775717,All Saints - Worcester,2023-08-05 17:00:00+00:00,busbar,,L1 Current (RMS),A,159.6
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.36
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.31
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.75
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.91
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.09
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.53
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,6.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,61.0
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.14
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.55
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.34
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.05
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.84
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,5.0,N Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,54.1
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,4.0,N Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.17
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.36
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.55
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.54
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.1
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,N Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.63
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.13
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.95
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,busbar,,L3 Active Power,kW,28.87
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,busbar,,L2 Active Power,kW,33.21
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,busbar,,L1 Active Power,kW,29.25
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,busbar,,N Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,busbar,,L3 Current (RMS),A,122.0
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,busbar,,L2 Current (RMS),A,143.2
775717,All Saints - Worcester,2023-08-05 16:50:00+00:00,busbar,,L1 Current (RMS),A,124.5
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.61
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.84
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.3
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.83
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.19
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.35
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,6.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.1
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,59.7
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.77
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.43
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.21
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.18
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.93
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,5.0,N Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,45.0
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,4.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,N Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.42
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.96
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.15
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.56
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,busbar,,L3 Active Power,kW,29.71
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,busbar,,L2 Active Power,kW,33.9
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,busbar,,L1 Active Power,kW,27.53
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,busbar,,N Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,busbar,,L3 Current (RMS),A,125.4
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,busbar,,L2 Current (RMS),A,146.1
775717,All Saints - Worcester,2023-08-05 16:40:00+00:00,busbar,,L1 Current (RMS),A,118.5
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.48
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.21
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.49
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.81
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.73
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.93
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.06
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.49
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.61
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.73
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,5.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.7
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,4.0,N Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.32
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.35
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,N Current (RMS),A,47.2
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.62
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.96
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.79
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.57
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.13
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,busbar,,L3 Active Power,kW,32.64
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,busbar,,L2 Active Power,kW,39.86
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,busbar,,L1 Active Power,kW,27.41
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,busbar,,N Current (RMS),A,61.5
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,busbar,,L3 Current (RMS),A,137.4
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,busbar,,L2 Current (RMS),A,169.9
775717,All Saints - Worcester,2023-08-05 16:30:00+00:00,busbar,,L1 Current (RMS),A,117.5
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.44
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.83
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.81
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.78
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.15
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.72
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,6.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.94
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.95
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.52
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.11
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.66
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,5.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.18
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.84
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,N Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.8
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.52
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.45
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.32
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.19
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,busbar,,L3 Active Power,kW,30.39
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,busbar,,L2 Active Power,kW,34.77
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,busbar,,L1 Active Power,kW,30.64
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,busbar,,N Current (RMS),A,53.7
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,busbar,,L3 Current (RMS),A,129.2
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,busbar,,L2 Current (RMS),A,151.0
775717,All Saints - Worcester,2023-08-05 16:20:00+00:00,busbar,,L1 Current (RMS),A,130.2
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.46
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.83
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.72
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.72
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.15
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,6.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.89
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,13.63
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.75
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.29
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,5.0,N Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,61.5
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.04
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,N Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.32
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.79
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,8.2
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.5
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.7
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.87
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.2
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.66
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.03
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.43
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.57
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,busbar,,L3 Active Power,kW,34.82
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,busbar,,L2 Active Power,kW,34.53
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,busbar,,L1 Active Power,kW,30.07
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,busbar,,N Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,busbar,,L3 Current (RMS),A,147.6
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,busbar,,L2 Current (RMS),A,150.7
775717,All Saints - Worcester,2023-08-05 16:10:00+00:00,busbar,,L1 Current (RMS),A,128.2
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.72
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.01
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.44
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.06
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.39
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.54
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,59.4
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.67
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.92
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.98
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.6
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.12
