Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,5.0,N Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.9
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.74
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.93
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,N Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.24
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.3
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.71
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.02
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,N Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,78.4
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,42.7
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.48
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,N Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.56
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,busbar,,L3 Active Power,kW,35.33
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,busbar,,L2 Active Power,kW,41.73
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,busbar,,L1 Active Power,kW,33.26
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,busbar,,N Current (RMS),A,61.9
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,busbar,,L3 Current (RMS),A,149.7
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,busbar,,L2 Current (RMS),A,180.8
775717,All Saints - Worcester,2023-08-05 16:00:00+00:00,busbar,,L1 Current (RMS),A,142.3
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.64
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.92
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.12
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.43
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.76
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.6
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.03
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.76
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.04
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,5.0,N Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.1
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.7
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.8
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.8
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.69
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,N Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.03
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,11.34
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.41
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.04
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.4
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,N Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.96
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,busbar,,L3 Active Power,kW,35.88
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,busbar,,L2 Active Power,kW,32.79
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,busbar,,L1 Active Power,kW,34.97
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,busbar,,N Current (RMS),A,53.5
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,busbar,,L3 Current (RMS),A,152.9
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,busbar,,L2 Current (RMS),A,145.0
775717,All Saints - Worcester,2023-08-05 15:50:00+00:00,busbar,,L1 Current (RMS),A,148.6
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.73
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.32
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.54
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.11
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.29
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.35
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,6.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.23
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.79
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.29
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.24
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.01
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,5.0,N Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.9
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,4.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.6
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.49
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.61
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,N Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.06
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,12.56
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.05
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,9.03
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.57
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,N Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.93
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,busbar,,L3 Active Power,kW,39.05
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,busbar,,L2 Active Power,kW,34.6
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,busbar,,L1 Active Power,kW,33.16
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,busbar,,N Current (RMS),A,51.8
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,busbar,,L3 Current (RMS),A,165.7
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,busbar,,L2 Current (RMS),A,151.2
775717,All Saints - Worcester,2023-08-05 15:40:00+00:00,busbar,,L1 Current (RMS),A,141.8
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.82
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.72
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.32
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.23
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.15
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.67
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,6.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.06
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.23
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.37
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.72
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,5.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.1
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.72
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.99
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.02
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.38
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,N Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.21
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.14
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.88
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.94
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,47.1
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.6
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,transformer,,Temperature,C,24.9
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.09
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.98
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,busbar,,L3 Active Power,kW,34.85
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,busbar,,L2 Active Power,kW,37.61
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,busbar,,L1 Active Power,kW,36.19
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,busbar,,N Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,busbar,,L3 Current (RMS),A,147.7
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,busbar,,L2 Current (RMS),A,161.9
775717,All Saints - Worcester,2023-08-05 15:30:00+00:00,busbar,,L1 Current (RMS),A,153.3
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.64
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.26
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.95
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.22
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.78
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.2
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.59
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.73
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.21
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,5.0,N Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.6
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.91
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.34
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,N Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.44
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,11.53
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.76
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.71
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,N Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,53.5
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,62.4
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,N Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.46
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.9
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,busbar,,L3 Active Power,kW,35.29
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,busbar,,L2 Active Power,kW,38.07
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,busbar,,L1 Active Power,kW,41.45
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,busbar,,N Current (RMS),A,64.3
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,busbar,,L3 Current (RMS),A,148.7
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,busbar,,L2 Current (RMS),A,164.7
775717,All Saints - Worcester,2023-08-05 15:20:00+00:00,busbar,,L1 Current (RMS),A,175.4
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.28
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.06
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.52
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.84
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.54
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.4
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,59.4
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.03
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.05
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.97
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.37
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.31
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,5.0,N Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.31
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.77
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,N Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.36
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.57
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.62
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.53
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,12.91
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,54.6
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,N Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.79
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.21
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.05
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.82
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,busbar,,L3 Active Power,kW,37.12
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,busbar,,L2 Active Power,kW,36.24
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,busbar,,L1 Active Power,kW,37.31
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,busbar,,N Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,busbar,,L3 Current (RMS),A,156.1
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,busbar,,L2 Current (RMS),A,158.1
775717,All Saints - Worcester,2023-08-05 15:10:00+00:00,busbar,,L1 Current (RMS),A,158.5
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.97
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.9
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.96
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.34
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.19
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.54
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,6.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.25
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.12
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.33
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.93
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.84
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,5.0,N Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,51.8
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.02
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.86
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.55
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,N Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.66
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.48
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.94
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.23
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,54.3
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,51.6
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,N Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.32
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.06
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.99
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.78
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,busbar,,L3 Active Power,kW,36.96
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,busbar,,L2 Active Power,kW,41.79
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,busbar,,L1 Active Power,kW,38.31
