Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,busbar,,N Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,busbar,,L3 Current (RMS),A,155.5
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,busbar,,L2 Current (RMS),A,179.4
775717,All Saints - Worcester,2023-08-05 15:00:00+00:00,busbar,,L1 Current (RMS),A,161.3
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.38
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.45
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.48
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.76
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.41
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.01
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.81
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,14.36
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.65
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.0
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,5.0,N Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,63.7
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.73
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.72
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,N Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.4
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.8
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.98
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.87
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,17.1
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,12.15
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,N Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,58.3
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,72.7
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,51.0
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,N Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.02
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.84
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,busbar,,L3 Active Power,kW,40.82
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,busbar,,L2 Active Power,kW,46.22
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,busbar,,L1 Active Power,kW,37.93
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,busbar,,N Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,busbar,,L3 Current (RMS),A,171.1
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,busbar,,L2 Current (RMS),A,196.1
775717,All Saints - Worcester,2023-08-05 14:50:00+00:00,busbar,,L1 Current (RMS),A,160.4
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.34
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.59
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.28
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.67
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.38
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,6.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,59.7
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.7
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.9
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.14
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.28
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,5.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,46.6
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.04
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.1
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,N Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.39
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.39
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.87
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.04
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,N Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,54.6
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,59.3
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.33
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,N Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.16
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.1
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.45
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,busbar,,L3 Active Power,kW,37.34
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,busbar,,L2 Active Power,kW,43.28
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,busbar,,L1 Active Power,kW,39.31
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,busbar,,N Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,busbar,,L3 Current (RMS),A,156.7
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,busbar,,L2 Current (RMS),A,182.6
775717,All Saints - Worcester,2023-08-05 14:40:00+00:00,busbar,,L1 Current (RMS),A,165.9
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.61
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.25
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.47
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.17
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.52
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.1
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.74
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.31
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.08
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.01
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.87
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,5.0,N Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.4
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.37
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.05
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,N Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.87
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.9
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.98
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,15.07
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.12
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.6
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.21
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.54
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.94
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,busbar,,L3 Active Power,kW,36.5
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,busbar,,L2 Active Power,kW,44.03
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,busbar,,L1 Active Power,kW,36.23
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,busbar,,N Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,busbar,,L3 Current (RMS),A,153.3
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,busbar,,L2 Current (RMS),A,186.1
775717,All Saints - Worcester,2023-08-05 14:30:00+00:00,busbar,,L1 Current (RMS),A,154.0
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.66
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.4
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.31
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.04
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.31
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.9
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.69
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.04
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.41
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.52
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,5.0,N Current (RMS),A,34.4
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,51.6
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,55.7
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.67
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,N Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.3
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.19
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.2
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,14.34
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.5
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.79
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,57.7
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.59
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,N Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.3
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,busbar,,L3 Active Power,kW,38.27
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,busbar,,L2 Active Power,kW,47.79
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,busbar,,L1 Active Power,kW,34.74
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,busbar,,N Current (RMS),A,53.5
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,busbar,,L3 Current (RMS),A,160.2
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,busbar,,L2 Current (RMS),A,200.8
775717,All Saints - Worcester,2023-08-05 14:20:00+00:00,busbar,,L1 Current (RMS),A,147.1
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.33
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.73
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.55
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.54
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.12
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.73
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,6.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.1
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.19
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.66
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.23
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.32
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,5.0,N Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.4
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,55.1
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.33
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.27
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.17
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,N Current (RMS),A,51.0
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.65
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.65
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.89
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.93
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.28
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,62.4
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,63.4
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.75
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.72
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,busbar,,L3 Active Power,kW,39.07
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,busbar,,L2 Active Power,kW,53.16
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,busbar,,L1 Active Power,kW,36.89
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,busbar,,N Current (RMS),A,78.0
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,busbar,,L3 Current (RMS),A,163.7
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,busbar,,L2 Current (RMS),A,225.3
775717,All Saints - Worcester,2023-08-05 14:10:00+00:00,busbar,,L1 Current (RMS),A,156.1
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.29
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.07
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.68
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.29
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.35
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.14
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,6.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,46.8
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,59.4
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.55
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.44
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.53
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.47
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,5.0,N Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,4.33
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,4.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.89
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,15.48
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.24
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,N Current (RMS),A,58.2
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,70.1
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.74
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,15.19
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.64
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.8
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,63.9
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,62.6
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.23
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,transformer,,Temperature,C,25.1
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.02
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.51
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.79
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,busbar,,L3 Active Power,kW,40.13
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,busbar,,L2 Active Power,kW,54.51
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,busbar,,L1 Active Power,kW,36.9
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,busbar,,N Current (RMS),A,67.4
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,busbar,,L3 Current (RMS),A,168.1
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,busbar,,L2 Current (RMS),A,230.9
775717,All Saints - Worcester,2023-08-05 14:00:00+00:00,busbar,,L1 Current (RMS),A,156.1
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.46
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.98
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.5
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.4
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.8
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.52
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,6.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.11
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.8
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.07
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.67
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.49
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,5.0,N Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.62
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.99
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,4.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.74
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.05
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.16
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.49
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,N Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.6
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.3
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,16.42
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,16.25
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,14.65
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,69.3
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,68.8
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,61.6
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
