Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.89
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,N Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,transformer,,Temperature,C,25.1
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,busbar,,L3 Active Power,kW,39.37
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,busbar,,L2 Active Power,kW,52.38
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,busbar,,L1 Active Power,kW,40.25
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,busbar,,N Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,busbar,,L3 Current (RMS),A,164.7
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,busbar,,L2 Current (RMS),A,220.9
775717,All Saints - Worcester,2023-08-05 13:50:00+00:00,busbar,,L1 Current (RMS),A,169.8
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.72
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.91
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.98
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.21
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.01
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.29
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,6.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.88
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.98
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.65
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.18
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,5.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.2
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.88
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.63
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,N Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.84
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.77
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,19.18
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,16.73
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,21.97
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,N Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,80.9
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,70.7
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,93.0
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.68
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,transformer,,Temperature,C,25.1
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.84
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,busbar,,L3 Active Power,kW,42.13
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,busbar,,L2 Active Power,kW,45.62
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,busbar,,L1 Active Power,kW,46.65
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,busbar,,N Current (RMS),A,59.1
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,busbar,,L3 Current (RMS),A,176.4
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,busbar,,L2 Current (RMS),A,192.4
775717,All Saints - Worcester,2023-08-05 13:40:00+00:00,busbar,,L1 Current (RMS),A,196.1
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.65
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.94
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.56
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.28
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.63
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.55
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,6.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.1
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.32
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.97
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.41
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.15
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,5.0,N Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,46.9
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.46
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.7
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,N Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.01
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.13
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.53
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.04
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,22.82
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,N Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,90.7
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.8
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,96.1
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,N Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,transformer,,Temperature,C,25.1
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.68
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.79
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.19
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,busbar,,L3 Active Power,kW,45.04
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,busbar,,L2 Active Power,kW,45.61
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,busbar,,L1 Active Power,kW,45.19
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,busbar,,N Current (RMS),A,54.6
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,busbar,,L3 Current (RMS),A,187.8
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,busbar,,L2 Current (RMS),A,192.3
775717,All Saints - Worcester,2023-08-05 13:30:00+00:00,busbar,,L1 Current (RMS),A,190.2
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.23
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.52
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.53
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.6
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.6
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.84
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,6.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.18
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.36
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.4
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.56
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.02
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,5.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.04
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.01
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.47
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,N Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.4
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,46.6
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.52
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.68
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.84
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.68
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,20.18
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,N Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,83.9
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,66.7
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,84.6
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.59
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.43
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.96
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,transformer,,Temperature,C,25.1
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.99
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.76
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.47
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,busbar,,L3 Active Power,kW,45.71
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,busbar,,L2 Active Power,kW,48.87
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,busbar,,L1 Active Power,kW,44.85
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,busbar,,N Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,busbar,,L3 Current (RMS),A,190.9
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,busbar,,L2 Current (RMS),A,205.5
775717,All Saints - Worcester,2023-08-05 13:20:00+00:00,busbar,,L1 Current (RMS),A,188.5
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.26
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.09
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.47
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.48
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.43
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.84
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,6.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,59.7
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.18
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.46
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.4
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.01
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.38
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,5.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.3
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.05
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.69
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,4.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.02
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.51
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.99
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.82
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,N Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.4
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.83
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.0
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.57
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,23.34
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,N Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,93.2
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,74.9
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,99.4
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.83
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,transformer,,Temperature,C,25.1
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.43
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,busbar,,L3 Active Power,kW,46.27
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,busbar,,L2 Active Power,kW,51.19
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,busbar,,L1 Active Power,kW,49.46
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,busbar,,N Current (RMS),A,62.4
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,busbar,,L3 Current (RMS),A,193.6
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,busbar,,L2 Current (RMS),A,215.5
775717,All Saints - Worcester,2023-08-05 13:10:00+00:00,busbar,,L1 Current (RMS),A,208.2
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.47
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.95
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.75
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.13
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.14
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.58
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,6.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,61.0
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.12
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.31
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.86
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.78
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,5.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.53
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,4.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.45
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.95
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.46
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.46
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.19
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.93
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,15.76
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,19.77
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,N Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,84.4
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,67.4
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,84.8
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.23
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,transformer,,Temperature,C,25.1
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.26
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.68
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.16
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,busbar,,L3 Active Power,kW,48.74
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,busbar,,L2 Active Power,kW,46.83
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,busbar,,L1 Active Power,kW,46.1
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,busbar,,N Current (RMS),A,65.3
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,busbar,,L3 Current (RMS),A,204.5
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,busbar,,L2 Current (RMS),A,197.4
775717,All Saints - Worcester,2023-08-05 13:00:00+00:00,busbar,,L1 Current (RMS),A,195.7
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.01
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.12
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.02
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.75
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.2
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.47
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,6.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,61.5
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.76
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.01
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.12
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.54
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,5.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.1
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,4.0,N Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.47
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.94
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.34
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,N Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,50.5
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.34
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,19.46
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.27
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.28
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,N Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,82.2
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,61.0
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,72.8
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.87
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,N Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,transformer,,Temperature,C,25.1
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.24
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.62
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.15
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,busbar,,L3 Active Power,kW,46.67
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,busbar,,L2 Active Power,kW,45.55
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,busbar,,L1 Active Power,kW,45.91
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,busbar,,N Current (RMS),A,67.9
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,busbar,,L3 Current (RMS),A,195.1
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,busbar,,L2 Current (RMS),A,194.2
775717,All Saints - Worcester,2023-08-05 12:50:00+00:00,busbar,,L1 Current (RMS),A,193.9
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.31
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.58
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.96
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.26
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.11
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.26
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,46.6
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.5
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.61
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.45
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.97
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,5.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.8
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.21
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,4.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
