Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.53
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.4
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.97
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.38
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,N Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.23
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.61
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.05
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,15.97
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,N Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,87.6
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,67.7
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.17
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,N Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,transformer,,Temperature,C,25.1
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.21
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.69
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,busbar,,L3 Active Power,kW,50.09
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,busbar,,L2 Active Power,kW,44.43
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,busbar,,L1 Active Power,kW,43.66
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,busbar,,N Current (RMS),A,63.7
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,busbar,,L3 Current (RMS),A,209.2
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,busbar,,L2 Current (RMS),A,189.2
775717,All Saints - Worcester,2023-08-05 12:40:00+00:00,busbar,,L1 Current (RMS),A,183.3
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.53
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.16
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.25
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.06
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.45
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.9
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.2
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.95
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.56
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.81
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,14.35
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,5.0,N Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.2
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,62.0
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.69
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.26
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,4.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.46
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.36
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.51
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.87
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,N Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.5
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.32
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,18.27
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.8
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,14.38
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,N Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,77.8
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,63.6
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,62.2
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.82
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,N Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,transformer,,Temperature,C,25.1
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.18
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.72
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.69
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,busbar,,L3 Active Power,kW,44.11
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,busbar,,L2 Active Power,kW,47.55
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,busbar,,L1 Active Power,kW,42.77
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,busbar,,N Current (RMS),A,63.5
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,busbar,,L3 Current (RMS),A,185.7
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,busbar,,L2 Current (RMS),A,202.2
775717,All Saints - Worcester,2023-08-05 12:30:00+00:00,busbar,,L1 Current (RMS),A,181.0
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.59
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.99
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.53
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.32
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.91
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.8
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,6.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.7
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.72
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.17
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.51
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.68
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.43
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,5.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.21
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,4.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.16
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.34
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.25
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.08
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,N Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,44.7
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.8
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.88
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.4
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,15.72
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,N Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,85.2
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,61.4
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,67.2
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,N Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,transformer,,Temperature,C,25.1
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.54
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,busbar,,L3 Active Power,kW,42.06
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,busbar,,L2 Active Power,kW,49.16
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,busbar,,L1 Active Power,kW,44.08
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,busbar,,N Current (RMS),A,59.4
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,busbar,,L3 Current (RMS),A,177.1
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,busbar,,L2 Current (RMS),A,209.4
775717,All Saints - Worcester,2023-08-05 12:20:00+00:00,busbar,,L1 Current (RMS),A,186.3
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.47
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.03
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.13
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.07
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.74
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,46.8
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.28
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.12
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.4
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.32
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,5.0,N Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,58.4
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.96
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,4.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.03
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.25
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.37
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.84
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.57
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,N Current (RMS),A,37.5
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,46.3
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,55.4
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.25
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.59
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,21.7
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,17.97
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.19
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,N Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,94.5
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,76.6
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,69.5
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.77
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.85
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,N Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,transformer,,Temperature,C,25.1
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.94
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.04
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.48
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,busbar,,L3 Active Power,kW,52.89
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,busbar,,L2 Active Power,kW,58.05
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,busbar,,L1 Active Power,kW,45.98
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,busbar,,N Current (RMS),A,87.8
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,busbar,,L3 Current (RMS),A,222.2
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,busbar,,L2 Current (RMS),A,245.0
775717,All Saints - Worcester,2023-08-05 12:10:00+00:00,busbar,,L1 Current (RMS),A,193.8
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.18
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.68
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.14
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.58
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.53
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.22
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,6.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.78
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.7
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.3
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,16.81
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.86
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,5.0,N Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,34.7
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,71.7
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,6.45
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,4.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.22
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.55
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.37
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.26
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,N Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.0
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,19.81
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.26
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.76
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,N Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,84.4
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,68.8
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.1
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.74
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,N Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,transformer,,Temperature,C,25.1
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.04
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,busbar,,L3 Active Power,kW,44.11
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,busbar,,L2 Active Power,kW,56.28
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,busbar,,L1 Active Power,kW,43.15
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,busbar,,N Current (RMS),A,77.8
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,busbar,,L3 Current (RMS),A,186.0
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,busbar,,L2 Current (RMS),A,237.4
775717,All Saints - Worcester,2023-08-05 12:00:00+00:00,busbar,,L1 Current (RMS),A,182.5
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.72
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.19
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.81
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.19
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.69
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.6
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,6.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,42.2
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.78
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.91
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.16
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,16.84
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.16
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,5.0,N Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,72.5
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.37
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.7
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.72
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.26
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,N Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,58.5
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.16
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.29
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.15
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,20.72
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.84
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,17.42
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,N Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,88.2
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,63.8
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,74.7
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,N Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,transformer,,Temperature,C,25.1
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.35
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.53
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.58
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.99
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,busbar,,L3 Active Power,kW,42.36
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,busbar,,L2 Active Power,kW,52.06
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,busbar,,L1 Active Power,kW,47.68
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,busbar,,N Current (RMS),A,65.6
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,busbar,,L3 Current (RMS),A,178.4
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,busbar,,L2 Current (RMS),A,220.6
775717,All Saints - Worcester,2023-08-05 11:50:00+00:00,busbar,,L1 Current (RMS),A,201.0
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.34
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.64
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.17
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.33
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.94
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.89
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.2
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,59.5
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.08
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.09
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.49
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,17.57
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.46
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,5.0,N Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,75.2
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,4.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.0
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.9
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.72
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,N Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.38
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.91
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.0
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,18.36
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.73
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,N Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,89.6
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,78.0
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.5
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.62
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,transformer,,Temperature,C,25.1
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.86
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.04
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.62
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.16
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.84
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.61
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,busbar,,L3 Active Power,kW,44.87
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,busbar,,L2 Active Power,kW,53.45
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,busbar,,L1 Active Power,kW,45.57
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,busbar,,N Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,busbar,,L3 Current (RMS),A,188.6
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,busbar,,L2 Current (RMS),A,225.6
775717,All Saints - Worcester,2023-08-05 11:40:00+00:00,busbar,,L1 Current (RMS),A,192.5
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.37
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.72
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.89
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.36
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.98
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.52
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.2
