Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.35
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.34
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.42
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.7
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,11.56
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,5.0,N Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.95
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.03
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.75
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.58
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,20.68
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,19.93
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.59
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,N Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,88.3
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,85.2
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,66.4
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,N Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,transformer,,Temperature,C,25.1
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.47
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.57
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,busbar,,L3 Active Power,kW,43.54
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,busbar,,L2 Active Power,kW,49.05
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,busbar,,L1 Active Power,kW,48.55
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,busbar,,N Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,busbar,,L3 Current (RMS),A,183.3
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,busbar,,L2 Current (RMS),A,207.5
775717,All Saints - Worcester,2023-08-05 11:30:00+00:00,busbar,,L1 Current (RMS),A,205.5
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.57
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.27
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.0
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.05
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.35
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.27
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.2
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.5
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.29
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.74
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.46
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.9
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.32
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,5.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.6
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.55
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,4.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.01
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.01
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.67
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.28
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,N Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.78
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.66
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.64
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.62
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.92
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,N Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,88.1
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.1
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.8
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,transformer,,Temperature,C,25.1
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.29
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-2.94
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,busbar,,L3 Active Power,kW,45.01
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,busbar,,L2 Active Power,kW,45.62
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,busbar,,L1 Active Power,kW,42.03
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,busbar,,N Current (RMS),A,59.7
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,busbar,,L3 Current (RMS),A,189.2
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,busbar,,L2 Current (RMS),A,196.1
775717,All Saints - Worcester,2023-08-05 11:20:00+00:00,busbar,,L1 Current (RMS),A,179.0
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.99
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.89
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.54
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.86
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.96
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.89
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,6.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,42.1
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.11
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.78
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.5
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.66
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.88
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,5.0,N Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,52.8
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,4.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.79
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.12
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,N Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.65
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.12
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.01
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,19.74
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.61
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,14.44
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,N Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,84.0
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,62.9
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,61.8
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,transformer,,Temperature,C,25.1
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.91
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,busbar,,L3 Active Power,kW,44.22
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,busbar,,L2 Active Power,kW,42.54
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,busbar,,L1 Active Power,kW,42.19
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,busbar,,N Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,busbar,,L3 Current (RMS),A,185.9
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,busbar,,L2 Current (RMS),A,182.8
775717,All Saints - Worcester,2023-08-05 11:10:00+00:00,busbar,,L1 Current (RMS),A,179.3
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.94
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.68
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.16
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.97
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.29
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,6.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.97
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.68
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.71
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,14.06
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.56
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,5.0,N Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,62.9
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.59
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,4.0,N Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.02
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.03
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.69
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.37
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,N Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.53
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.01
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.81
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,20.72
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,16.82
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,18.55
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,N Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,88.4
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,71.6
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,78.7
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,transformer,,Temperature,C,25.1
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.35
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,busbar,,L3 Active Power,kW,44.31
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,busbar,,L2 Active Power,kW,50.87
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,busbar,,L1 Active Power,kW,47.82
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,busbar,,N Current (RMS),A,65.0
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,busbar,,L3 Current (RMS),A,186.5
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,busbar,,L2 Current (RMS),A,216.5
775717,All Saints - Worcester,2023-08-05 11:00:00+00:00,busbar,,L1 Current (RMS),A,202.4
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.17
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.14
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.97
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.75
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.48
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.31
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,6.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.97
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.69
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.48
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,12.65
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,10.74
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,5.0,N Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,46.3
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.26
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,4.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.99
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.32
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.63
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,N Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.37
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.94
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,21.08
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,18.6
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,18.45
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,89.5
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,79.6
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,78.0
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,transformer,,Temperature,C,25.1
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.82
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.96
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.39
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.17
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.46
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,busbar,,L3 Active Power,kW,44.04
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,busbar,,L2 Active Power,kW,54.56
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,busbar,,L1 Active Power,kW,49.85
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,busbar,,N Current (RMS),A,68.5
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,busbar,,L3 Current (RMS),A,184.9
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,busbar,,L2 Current (RMS),A,230.5
775717,All Saints - Worcester,2023-08-05 10:50:00+00:00,busbar,,L1 Current (RMS),A,210.7
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.82
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.27
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.3
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.19
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.45
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.01
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,59.5
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.81
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.9
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.32
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.15
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,8.28
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,5.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.74
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,4.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.66
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.31
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.64
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.49
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.33
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.23
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.31
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,21.23
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,19.27
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,17.8
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,N Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,90.6
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,81.6
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,75.4
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.78
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.84
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.72
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.61
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.31
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,busbar,,L3 Active Power,kW,45.91
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,busbar,,L2 Active Power,kW,53.03
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,busbar,,L1 Active Power,kW,46.67
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,busbar,,N Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,busbar,,L3 Current (RMS),A,193.0
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,busbar,,L2 Current (RMS),A,225.5
775717,All Saints - Worcester,2023-08-05 10:40:00+00:00,busbar,,L1 Current (RMS),A,198.1
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.99
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.97
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.17
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,5.93
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.43
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,6.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.7
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.91
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.43
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.28
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.72
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.94
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,5.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.4
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,4.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.94
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.34
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.17
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,N Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.1
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.66
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.14
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.83
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,21.18
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.08
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,15.96
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,N Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,90.2
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,76.5
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,67.8
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
