Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.82
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.44
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,busbar,,L3 Active Power,kW,41.09
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,busbar,,L2 Active Power,kW,50.39
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,busbar,,L1 Active Power,kW,47.43
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,busbar,,N Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,busbar,,L3 Current (RMS),A,173.3
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,busbar,,L2 Current (RMS),A,213.8
775717,All Saints - Worcester,2023-08-05 10:30:00+00:00,busbar,,L1 Current (RMS),A,201.3
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.27
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.6
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.97
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.83
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.94
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.26
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,6.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,59.5
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.87
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.64
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,15.2
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.42
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,5.0,N Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,65.9
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.7
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.82
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,3.86
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.95
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,N Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.65
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.32
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,20.64
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.6
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,N Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,86.4
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,87.6
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.61
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.79
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.78
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,busbar,,L3 Active Power,kW,39.54
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,busbar,,L2 Active Power,kW,57.13
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,busbar,,L1 Active Power,kW,41.38
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,busbar,,N Current (RMS),A,69.8
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,busbar,,L3 Current (RMS),A,167.0
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,busbar,,L2 Current (RMS),A,241.5
775717,All Saints - Worcester,2023-08-05 10:20:00+00:00,busbar,,L1 Current (RMS),A,176.5
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.56
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.48
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.47
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.42
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.19
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.71
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,59.4
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.08
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.16
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.0
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,9.15
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,5.0,N Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,4.0,N Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.8
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.77
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.85
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,N Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.1
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.34
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.36
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.62
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.61
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,19.29
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.43
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,N Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,95.8
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,81.6
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,70.0
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.01
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.39
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.01
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,busbar,,L3 Active Power,kW,41.29
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,busbar,,L2 Active Power,kW,51.35
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,busbar,,L1 Active Power,kW,47.01
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,busbar,,N Current (RMS),A,66.7
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,busbar,,L3 Current (RMS),A,174.1
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,busbar,,L2 Current (RMS),A,219.1
775717,All Saints - Worcester,2023-08-05 10:10:00+00:00,busbar,,L1 Current (RMS),A,199.3
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.02
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.0
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.17
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.93
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.44
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.92
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,59.5
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.35
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.5
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.5
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,5.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.07
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.76
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,N Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.62
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.26
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.4
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,25.2
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,18.87
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.49
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,N Current (RMS),A,45.9
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,106.7
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,79.7
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,58.5
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.63
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,N Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.84
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.63
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.3
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,busbar,,L3 Active Power,kW,44.01
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,busbar,,L2 Active Power,kW,45.93
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,busbar,,L1 Active Power,kW,39.28
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,busbar,,N Current (RMS),A,59.2
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,busbar,,L3 Current (RMS),A,185.3
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,busbar,,L2 Current (RMS),A,197.2
775717,All Saints - Worcester,2023-08-05 10:00:00+00:00,busbar,,L1 Current (RMS),A,168.3
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.25
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.76
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.94
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.37
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.67
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.93
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.2
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,59.6
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.41
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.92
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.79
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.74
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,5.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.91
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.65
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.44
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.51
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,N Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.7
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.55
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.27
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.24
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,25.28
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,20.03
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.22
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,N Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,106.7
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,85.1
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.7
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.77
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,N Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.1
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.09
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.24
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,busbar,,L3 Active Power,kW,43.8
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,busbar,,L2 Active Power,kW,50.46
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,busbar,,L1 Active Power,kW,36.58
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,busbar,,N Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,busbar,,L3 Current (RMS),A,184.3
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,busbar,,L2 Current (RMS),A,214.8
775717,All Saints - Worcester,2023-08-05 09:50:00+00:00,busbar,,L1 Current (RMS),A,156.2
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.15
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.32
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.62
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.83
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.32
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.74
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.7
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.45
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.53
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.19
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,5.0,N Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.87
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,4.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.37
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.25
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.1
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.93
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.27
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,25.13
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,14.9
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,16.94
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,N Current (RMS),A,47.2
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,105.8
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,64.0
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,74.0
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,N Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.57
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.16
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.6
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,busbar,,L3 Active Power,kW,43.86
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,busbar,,L2 Active Power,kW,38.01
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,busbar,,L1 Active Power,kW,39.35
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,busbar,,N Current (RMS),A,63.1
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,busbar,,L3 Current (RMS),A,185.4
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,busbar,,L2 Current (RMS),A,164.4
775717,All Saints - Worcester,2023-08-05 09:40:00+00:00,busbar,,L1 Current (RMS),A,168.9
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.29
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.64
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.27
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.89
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.09
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,6.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.4
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.89
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.9
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,5.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,4.0,N Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.39
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.78
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,N Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.1
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.31
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.35
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,22.34
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,18.21
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,18.59
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,N Current (RMS),A,32.1
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,94.3
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,77.8
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,78.7
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.49
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.03
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.28
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,busbar,,L3 Active Power,kW,38.91
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,busbar,,L2 Active Power,kW,43.05
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,busbar,,L1 Active Power,kW,41.81
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,busbar,,N Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,busbar,,L3 Current (RMS),A,164.7
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,busbar,,L2 Current (RMS),A,183.1
775717,All Saints - Worcester,2023-08-05 09:30:00+00:00,busbar,,L1 Current (RMS),A,177.9
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.3
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.83
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.16
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.68
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.93
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,6.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,59.7
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.78
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.83
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,12.15
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.78
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,5.0,N Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.9
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,4.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.2
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.78
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.15
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,N Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,35.7
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.77
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.11
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,20.51
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.2
