Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,16.47
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,N Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,86.4
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,68.9
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,69.8
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.35
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.73
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.93
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.08
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,busbar,,L3 Active Power,kW,37.86
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,busbar,,L2 Active Power,kW,50.87
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,busbar,,L1 Active Power,kW,37.28
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,busbar,,N Current (RMS),A,54.0
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,busbar,,L3 Current (RMS),A,160.2
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,busbar,,L2 Current (RMS),A,214.7
775717,All Saints - Worcester,2023-08-05 09:20:00+00:00,busbar,,L1 Current (RMS),A,159.4
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.49
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.98
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.1
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.65
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.78
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.17
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,6.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.89
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.32
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.91
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,5.0,N Current (RMS),A,37.8
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.53
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.64
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,N Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.72
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.08
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.41
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,23.29
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,14.23
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.43
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,N Current (RMS),A,44.0
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,98.6
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.77
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.83
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.07
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.63
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,busbar,,L3 Active Power,kW,39.67
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,busbar,,L2 Active Power,kW,45.48
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,busbar,,L1 Active Power,kW,35.56
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,busbar,,N Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,busbar,,L3 Current (RMS),A,168.5
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,busbar,,L2 Current (RMS),A,193.1
775717,All Saints - Worcester,2023-08-05 09:10:00+00:00,busbar,,L1 Current (RMS),A,151.7
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-10.13
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.69
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.99
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.07
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.75
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.22
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,6.0,N Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,61.3
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.74
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.12
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.41
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,5.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.54
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.42
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.46
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.78
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.6
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,23.89
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.25
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,16.03
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,N Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,100.7
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.9
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,68.7
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.77
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.95
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,busbar,,L3 Active Power,kW,41.08
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,busbar,,L2 Active Power,kW,39.99
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,busbar,,L1 Active Power,kW,38.31
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,busbar,,N Current (RMS),A,51.2
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,busbar,,L3 Current (RMS),A,174.0
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,busbar,,L2 Current (RMS),A,171.5
775717,All Saints - Worcester,2023-08-05 09:00:00+00:00,busbar,,L1 Current (RMS),A,164.2
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.71
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.16
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.02
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.23
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.56
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.98
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.81
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.36
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.27
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,5.0,N Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.6
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,4.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.2
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.98
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.02
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.34
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,22.24
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,14.89
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,15.15
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,N Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,94.4
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,64.1
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,64.5
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.77
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.02
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,busbar,,L3 Active Power,kW,39.31
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,busbar,,L2 Active Power,kW,40.71
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,busbar,,L1 Active Power,kW,38.58
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,busbar,,N Current (RMS),A,52.6
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,busbar,,L3 Current (RMS),A,165.9
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,busbar,,L2 Current (RMS),A,175.1
775717,All Saints - Worcester,2023-08-05 08:50:00+00:00,busbar,,L1 Current (RMS),A,164.7
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.16
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.54
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.14
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.93
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.1
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,6.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,59.1
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.2
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.63
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.26
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.37
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.12
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,5.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.7
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.86
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.72
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.17
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.55
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.59
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,20.67
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,15.95
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,14.35
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,N Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,88.5
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,68.2
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.56
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.38
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.06
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,busbar,,L3 Active Power,kW,39.43
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,busbar,,L2 Active Power,kW,44.58
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,busbar,,L1 Active Power,kW,42.39
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,busbar,,N Current (RMS),A,51.0
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,busbar,,L3 Current (RMS),A,167.2
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,busbar,,L2 Current (RMS),A,189.2
775717,All Saints - Worcester,2023-08-05 08:40:00+00:00,busbar,,L1 Current (RMS),A,181.1
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.36
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.18
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.61
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.98
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.77
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.55
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.1
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.5
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.24
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.33
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.56
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.37
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,5.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.17
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.83
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,4.0,N Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.54
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.12
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.79
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,17.93
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.36
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.91
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,N Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,76.5
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,58.7
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.08
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.31
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,N Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.9
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.25
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.85
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.52
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.32
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,busbar,,L3 Active Power,kW,34.68
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,busbar,,L2 Active Power,kW,43.48
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,busbar,,L1 Active Power,kW,37.35
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,busbar,,N Current (RMS),A,51.7
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,busbar,,L3 Current (RMS),A,147.5
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,busbar,,L2 Current (RMS),A,186.3
775717,All Saints - Worcester,2023-08-05 08:30:00+00:00,busbar,,L1 Current (RMS),A,161.1
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.73
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.28
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.98
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.35
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.45
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.93
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.92
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.0
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.08
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.04
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.58
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,5.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,5.36
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,4.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.1
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.5
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.31
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,N Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.52
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.38
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.56
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,14.92
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,N Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,74.2
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,67.4
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,63.2
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.72
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.33
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,busbar,,L3 Active Power,kW,34.44
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,busbar,,L2 Active Power,kW,47.31
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,busbar,,L1 Active Power,kW,39.4
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,busbar,,N Current (RMS),A,65.8
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,busbar,,L3 Current (RMS),A,147.3
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,busbar,,L2 Current (RMS),A,202.3
775717,All Saints - Worcester,2023-08-05 08:20:00+00:00,busbar,,L1 Current (RMS),A,168.4
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.98
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.9
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.24
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.1
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.93
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.05
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.12
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.26
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,5.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
