Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,5.93
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,4.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.57
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,N Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,33.3
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.47
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.45
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,13.0
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.95
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.45
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,N Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,51.8
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.24
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,N Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.32
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.74
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.41
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.78
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.94
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,busbar,,L3 Active Power,kW,28.86
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,busbar,,L2 Active Power,kW,39.51
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,busbar,,L1 Active Power,kW,35.53
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,busbar,,N Current (RMS),A,51.1
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,busbar,,L3 Current (RMS),A,123.9
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,busbar,,L2 Current (RMS),A,168.4
775717,All Saints - Worcester,2023-08-05 08:10:00+00:00,busbar,,L1 Current (RMS),A,153.1
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.25
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.28
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.6
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.86
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.63
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.63
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.41
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.02
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.54
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.51
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,5.0,N Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,4.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.05
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.45
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.4
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.07
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.67
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,14.47
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.94
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,14.72
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,N Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,61.9
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,63.0
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,N Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.59
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.09
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.32
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.9
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.25
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.02
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,busbar,,L3 Active Power,kW,31.47
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,busbar,,L2 Active Power,kW,47.35
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,busbar,,L1 Active Power,kW,33.47
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,busbar,,N Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,busbar,,L3 Current (RMS),A,134.0
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,busbar,,L2 Current (RMS),A,199.2
775717,All Saints - Worcester,2023-08-05 08:00:00+00:00,busbar,,L1 Current (RMS),A,144.4
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.22
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.86
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.53
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.93
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.48
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,59.5
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.21
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.67
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.15
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.79
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,5.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.67
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,4.0,N Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.23
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.82
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.22
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,12.14
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.62
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.75
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,52.1
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.43
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.59
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.51
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.59
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.36
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.23
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,busbar,,L3 Active Power,kW,29.09
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,busbar,,L2 Active Power,kW,41.66
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,busbar,,L1 Active Power,kW,28.65
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,busbar,,N Current (RMS),A,58.1
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,busbar,,L3 Current (RMS),A,124.6
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,busbar,,L2 Current (RMS),A,177.0
775717,All Saints - Worcester,2023-08-05 07:50:00+00:00,busbar,,L1 Current (RMS),A,124.9
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.69
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.95
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.64
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.66
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.77
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.58
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,6.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,62.2
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.94
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.26
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.87
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,5.0,N Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,4.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.79
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.21
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.63
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.49
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.44
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,N Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,58.2
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,45.7
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.24
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.36
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,N Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.63
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.35
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.78
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.26
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.2
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,busbar,,L3 Active Power,kW,31.41
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,busbar,,L2 Active Power,kW,39.5
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,busbar,,L1 Active Power,kW,35.62
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,busbar,,N Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,busbar,,L3 Current (RMS),A,134.4
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,busbar,,L2 Current (RMS),A,167.9
775717,All Saints - Worcester,2023-08-05 07:40:00+00:00,busbar,,L1 Current (RMS),A,153.2
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.14
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.18
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.32
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.93
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.65
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.69
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.83
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.47
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.11
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,5.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,4.0,N Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.42
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.59
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.32
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.85
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.15
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.62
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.03
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.63
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,N Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,71.1
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,45.0
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.65
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.9
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.7
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.06
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.81
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.78
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.94
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,busbar,,L3 Active Power,kW,34.23
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,busbar,,L2 Active Power,kW,37.05
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,busbar,,L1 Active Power,kW,30.39
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,busbar,,N Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,busbar,,L3 Current (RMS),A,145.4
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,busbar,,L2 Current (RMS),A,158.5
775717,All Saints - Worcester,2023-08-05 07:30:00+00:00,busbar,,L1 Current (RMS),A,130.9
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.66
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.56
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.78
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.4
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.28
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.49
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,59.1
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.15
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.36
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.61
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,5.0,N Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,4.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.0
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.91
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,17.58
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.5
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.68
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,N Current (RMS),A,45.8
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,76.3
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,70.4
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.33
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.08
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.34
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,busbar,,L3 Active Power,kW,34.65
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,busbar,,L2 Active Power,kW,42.53
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,busbar,,L1 Active Power,kW,28.85
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,busbar,,N Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,busbar,,L3 Current (RMS),A,147.9
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,busbar,,L2 Current (RMS),A,180.5
775717,All Saints - Worcester,2023-08-05 07:20:00+00:00,busbar,,L1 Current (RMS),A,125.9
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.36
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.66
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.14
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.92
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.59
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,6.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,61.3
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.93
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.31
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.86
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.66
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,5.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.26
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,4.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.66
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.43
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.12
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.99
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.82
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.19
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.2
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.1
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.87
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.49
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,N Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.83
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.09
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.18
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.58
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,busbar,,L3 Active Power,kW,28.05
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,busbar,,L2 Active Power,kW,33.96
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,busbar,,L1 Active Power,kW,29.96
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,busbar,,N Current (RMS),A,52.4
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,busbar,,L3 Current (RMS),A,119.2
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,busbar,,L2 Current (RMS),A,146.2
775717,All Saints - Worcester,2023-08-05 07:10:00+00:00,busbar,,L1 Current (RMS),A,129.0
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.85
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.54
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.49
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.4
