Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.53
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.65
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,6.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.5
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.11
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.23
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.11
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.85
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,5.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.07
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.7
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.34
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,N Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.5
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.69
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.68
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.66
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.4
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,32.1
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.94
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,N Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,transformer,,Temperature,C,25.0
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.44
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.16
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.68
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,busbar,,L3 Active Power,kW,28.65
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,busbar,,L2 Active Power,kW,38.01
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,busbar,,L1 Active Power,kW,23.66
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,busbar,,N Current (RMS),A,54.5
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,busbar,,L3 Current (RMS),A,122.6
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,busbar,,L2 Current (RMS),A,162.9
775717,All Saints - Worcester,2023-08-05 07:00:00+00:00,busbar,,L1 Current (RMS),A,104.4
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.59
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.48
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.61
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.53
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.54
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.42
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,6.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.81
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.3
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.55
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,5.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.63
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.17
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.43
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,N Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.4
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.42
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.64
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.17
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.65
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.13
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,45.2
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,transformer,,Temperature,C,25.1
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.67
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.17
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.43
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,busbar,,L3 Active Power,kW,25.62
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,busbar,,L2 Active Power,kW,40.59
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,busbar,,L1 Active Power,kW,25.65
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,busbar,,N Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,busbar,,L3 Current (RMS),A,109.0
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,busbar,,L2 Current (RMS),A,171.2
775717,All Saints - Worcester,2023-08-05 06:50:00+00:00,busbar,,L1 Current (RMS),A,112.7
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.04
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.51
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.12
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.91
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.28
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.9
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.1
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.61
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.6
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.02
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,5.0,N Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.61
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.2
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.9
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.34
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.51
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.3
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.9
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,42.7
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.59
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.98
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,transformer,,Temperature,C,25.1
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.39
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.36
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.01
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.56
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,busbar,,L3 Active Power,kW,24.64
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,busbar,,L2 Active Power,kW,37.43
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,busbar,,L1 Active Power,kW,28.77
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,busbar,,N Current (RMS),A,55.4
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,busbar,,L3 Current (RMS),A,107.2
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,busbar,,L2 Current (RMS),A,161.1
775717,All Saints - Worcester,2023-08-05 06:40:00+00:00,busbar,,L1 Current (RMS),A,126.4
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.25
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.84
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.16
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.5
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.76
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,6.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.69
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.92
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.49
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.51
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,5.0,N Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,4.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.49
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.88
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.45
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.11
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.79
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.87
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,44.7
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,N Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,transformer,,Temperature,C,25.1
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.46
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.21
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.54
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,busbar,,L3 Active Power,kW,30.35
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,busbar,,L2 Active Power,kW,32.81
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,busbar,,L1 Active Power,kW,24.65
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,busbar,,N Current (RMS),A,44.0
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,busbar,,L3 Current (RMS),A,130.5
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,busbar,,L2 Current (RMS),A,143.1
775717,All Saints - Worcester,2023-08-05 06:30:00+00:00,busbar,,L1 Current (RMS),A,109.1
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.22
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.7
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.58
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.77
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.3
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.53
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,6.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.84
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.37
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.1
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,5.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.85
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.64
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.89
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.71
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.41
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,13.51
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,13.02
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.72
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,45.1
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,N Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,transformer,,Temperature,C,25.1
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.37
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.32
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.17
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.57
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,busbar,,L3 Active Power,kW,32.92
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,busbar,,L2 Active Power,kW,32.25
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,busbar,,L1 Active Power,kW,25.36
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,busbar,,N Current (RMS),A,44.6
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,busbar,,L3 Current (RMS),A,140.2
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,busbar,,L2 Current (RMS),A,141.1
775717,All Saints - Worcester,2023-08-05 06:20:00+00:00,busbar,,L1 Current (RMS),A,111.5
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.87
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.99
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.31
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.1
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.85
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.64
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.93
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.07
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.84
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,5.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,4.0,N Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.67
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.52
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.9
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.23
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.52
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.35
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.75
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,42.2
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.9
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.6
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,N Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,transformer,,Temperature,C,25.1
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.19
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,busbar,,L3 Active Power,kW,28.23
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,busbar,,L2 Active Power,kW,32.22
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,busbar,,L1 Active Power,kW,20.46
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,busbar,,N Current (RMS),A,52.9
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,busbar,,L3 Current (RMS),A,122.0
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,busbar,,L2 Current (RMS),A,140.3
775717,All Saints - Worcester,2023-08-05 06:10:00+00:00,busbar,,L1 Current (RMS),A,92.3
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.44
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.02
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.45
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.49
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.1
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.54
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,6.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.5
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.74
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.3
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.34
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.76
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,5.0,N Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.45
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.86
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.07
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.92
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,N Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.8
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,3.7
