Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,transformer,,Temperature,C,25.1
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.18
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.4
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,busbar,,L3 Active Power,kW,22.75
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,busbar,,L2 Active Power,kW,33.6
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,busbar,,L1 Active Power,kW,19.33
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,busbar,,N Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,busbar,,L3 Current (RMS),A,100.1
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,busbar,,L2 Current (RMS),A,145.5
775717,All Saints - Worcester,2023-08-05 06:00:00+00:00,busbar,,L1 Current (RMS),A,88.7
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.88
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.32
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.13
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.99
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.88
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,61.4
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.2
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.43
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.45
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.49
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.63
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,5.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,2.8
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.43
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,4.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.77
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.03
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.55
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.32
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,N Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.9
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.7
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.99
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,N Current (RMS),A,2.5
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,transformer,,Temperature,C,25.2
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.01
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.34
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.08
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.37
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.93
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,busbar,,L3 Active Power,kW,22.92
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,busbar,,L2 Active Power,kW,33.79
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,busbar,,L1 Active Power,kW,22.17
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,busbar,,N Current (RMS),A,51.9
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,busbar,,L3 Current (RMS),A,100.5
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,busbar,,L2 Current (RMS),A,146.2
775717,All Saints - Worcester,2023-08-05 05:50:00+00:00,busbar,,L1 Current (RMS),A,98.5
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.42
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.6
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.35
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.53
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.18
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.64
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,59.4
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.64
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.15
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.8
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,5.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.44
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,N Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.74
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,N Current (RMS),A,2.6
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,transformer,,Temperature,C,25.2
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.2
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.34
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.82
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,busbar,,L3 Active Power,kW,20.51
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,busbar,,L2 Active Power,kW,30.8
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,busbar,,L1 Active Power,kW,18.06
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,busbar,,N Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,busbar,,L3 Current (RMS),A,91.7
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,busbar,,L2 Current (RMS),A,135.1
775717,All Saints - Worcester,2023-08-05 05:40:00+00:00,busbar,,L1 Current (RMS),A,81.5
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.39
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.25
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.69
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.66
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.59
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,6.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,61.6
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.88
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.96
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.29
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.73
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,5.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.76
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.34
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.12
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,N Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.8
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.76
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,N Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,transformer,,Temperature,C,25.2
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.87
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.12
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.38
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.74
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.84
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,busbar,,L3 Active Power,kW,18.86
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,busbar,,L2 Active Power,kW,30.35
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,busbar,,L1 Active Power,kW,17.43
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,busbar,,N Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,busbar,,L3 Current (RMS),A,84.8
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,busbar,,L2 Current (RMS),A,132.1
775717,All Saints - Worcester,2023-08-05 05:30:00+00:00,busbar,,L1 Current (RMS),A,79.6
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.73
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.21
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.98
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.46
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.78
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.33
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.59
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.8
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.2
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.78
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,5.0,N Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.66
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,4.0,N Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.33
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.1
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,transformer,,Temperature,C,25.3
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.19
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.08
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,busbar,,L3 Active Power,kW,19.93
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,busbar,,L2 Active Power,kW,29.62
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,busbar,,L1 Active Power,kW,20.0
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,busbar,,N Current (RMS),A,54.3
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,busbar,,L3 Current (RMS),A,91.2
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,busbar,,L2 Current (RMS),A,128.1
775717,All Saints - Worcester,2023-08-05 05:20:00+00:00,busbar,,L1 Current (RMS),A,89.8
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.76
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.66
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.59
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.5
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.28
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,6.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.54
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.07
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,3.45
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.6
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,5.0,N Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.58
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.57
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,N Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,transformer,,Temperature,C,25.3
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.77
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.38
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.82
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.1
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,busbar,,L3 Active Power,kW,18.32
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,busbar,,L2 Active Power,kW,30.03
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,busbar,,L1 Active Power,kW,18.81
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,busbar,,N Current (RMS),A,65.4
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,busbar,,L3 Current (RMS),A,88.6
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,busbar,,L2 Current (RMS),A,129.9
775717,All Saints - Worcester,2023-08-05 05:10:00+00:00,busbar,,L1 Current (RMS),A,85.6
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.82
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.43
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.81
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.5
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.83
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.33
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,6.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,61.3
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.91
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.54
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,0.6
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,5.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,2.6
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.62
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,4.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.6
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.77
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.28
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,transformer,,Temperature,C,25.3
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.13
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.75
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.61
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,busbar,,L3 Active Power,kW,17.24
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,busbar,,L2 Active Power,kW,27.88
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,busbar,,L1 Active Power,kW,18.47
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,busbar,,N Current (RMS),A,58.2
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,busbar,,L3 Current (RMS),A,82.4
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,busbar,,L2 Current (RMS),A,124.5
775717,All Saints - Worcester,2023-08-05 05:00:00+00:00,busbar,,L1 Current (RMS),A,83.0
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.96
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.29
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.36
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.19
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.95
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.84
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,6.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.5
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.77
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.63
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.87
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,5.88
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,4.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.5
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.2
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
