Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.45
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,N Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,transformer,,Temperature,C,25.3
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.6
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.96
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.79
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.69
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,busbar,,L3 Active Power,kW,19.43
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,busbar,,L2 Active Power,kW,27.69
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,busbar,,L1 Active Power,kW,18.82
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,busbar,,N Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,busbar,,L3 Current (RMS),A,88.0
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,busbar,,L2 Current (RMS),A,123.0
775717,All Saints - Worcester,2023-08-05 04:50:00+00:00,busbar,,L1 Current (RMS),A,83.8
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.22
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.87
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.44
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.09
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.84
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.01
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.29
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.57
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.47
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,5.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,6.84
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,4.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.13
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,N Current (RMS),A,2.9
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,transformer,,Temperature,C,25.3
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.9
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.38
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.76
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.68
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,busbar,,L3 Active Power,kW,19.53
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,busbar,,L2 Active Power,kW,30.94
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,busbar,,L1 Active Power,kW,19.98
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,busbar,,N Current (RMS),A,53.2
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,busbar,,L3 Current (RMS),A,86.9
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,busbar,,L2 Current (RMS),A,132.8
775717,All Saints - Worcester,2023-08-05 04:40:00+00:00,busbar,,L1 Current (RMS),A,88.9
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.34
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.42
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.15
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.88
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.61
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.91
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.85
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,5.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.85
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.3
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.58
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,N Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.85
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,transformer,,Temperature,C,25.3
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.3
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.01
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.36
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.1
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.49
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.24
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.64
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,busbar,,L3 Active Power,kW,19.56
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,busbar,,L2 Active Power,kW,25.61
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,busbar,,L1 Active Power,kW,19.71
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,busbar,,N Current (RMS),A,42.6
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,busbar,,L3 Current (RMS),A,87.9
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,busbar,,L2 Current (RMS),A,113.4
775717,All Saints - Worcester,2023-08-05 04:30:00+00:00,busbar,,L1 Current (RMS),A,86.1
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.04
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.94
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.02
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.26
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.12
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.49
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.79
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.5
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.8
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,5.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.3
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.95
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.25
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,N Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,transformer,,Temperature,C,25.3
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.39
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.49
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.93
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.84
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.57
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,busbar,,L3 Active Power,kW,21.28
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,busbar,,L2 Active Power,kW,25.62
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,busbar,,L1 Active Power,kW,22.83
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,busbar,,N Current (RMS),A,45.3
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,busbar,,L3 Current (RMS),A,94.1
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,busbar,,L2 Current (RMS),A,113.0
775717,All Saints - Worcester,2023-08-05 04:20:00+00:00,busbar,,L1 Current (RMS),A,98.7
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.56
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.03
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.36
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.62
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.1
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.07
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.16
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,5.0,N Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,4.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.6
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,N Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.98
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.1
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.67
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,N Current (RMS),A,2.9
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,transformer,,Temperature,C,25.3
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.33
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.31
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.4
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.47
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.23
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,busbar,,L3 Active Power,kW,20.76
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,busbar,,L2 Active Power,kW,26.09
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,busbar,,L1 Active Power,kW,19.09
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,busbar,,N Current (RMS),A,44.8
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,busbar,,L3 Current (RMS),A,92.7
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,busbar,,L2 Current (RMS),A,113.6
775717,All Saints - Worcester,2023-08-05 04:10:00+00:00,busbar,,L1 Current (RMS),A,86.0
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.79
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.11
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.63
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.34
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.78
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.65
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,6.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.59
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.49
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,5.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,4.0,N Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.79
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.72
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,transformer,,Temperature,C,25.3
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.51
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,busbar,,L3 Active Power,kW,22.2
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,busbar,,L2 Active Power,kW,27.88
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,busbar,,L1 Active Power,kW,18.41
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,busbar,,N Current (RMS),A,50.9
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,busbar,,L3 Current (RMS),A,98.5
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,busbar,,L2 Current (RMS),A,121.9
775717,All Saints - Worcester,2023-08-05 04:00:00+00:00,busbar,,L1 Current (RMS),A,83.7
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.23
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.88
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.17
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.06
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.82
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.77
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.09
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.81
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,3.36
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,5.0,N Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.2
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.22
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,N Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,N Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,transformer,,Temperature,C,25.3
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.7
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.31
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.86
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.17
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.92
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,busbar,,L3 Active Power,kW,19.65
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,busbar,,L2 Active Power,kW,23.75
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,busbar,,L1 Active Power,kW,20.45
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,busbar,,N Current (RMS),A,41.7
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,busbar,,L3 Current (RMS),A,91.6
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,busbar,,L2 Current (RMS),A,109.0
775717,All Saints - Worcester,2023-08-05 03:50:00+00:00,busbar,,L1 Current (RMS),A,92.0
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.46
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.97
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.18
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.66
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.18
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.92
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,6.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.88
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.99
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,5.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
