Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.55
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,4.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.83
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.07
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.17
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,N Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,transformer,,Temperature,C,25.3
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.25
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.18
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.93
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,busbar,,L3 Active Power,kW,18.97
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,busbar,,L2 Active Power,kW,23.39
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,busbar,,L1 Active Power,kW,22.46
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,busbar,,N Current (RMS),A,42.6
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,busbar,,L3 Current (RMS),A,88.9
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,busbar,,L2 Current (RMS),A,107.8
775717,All Saints - Worcester,2023-08-05 03:40:00+00:00,busbar,,L1 Current (RMS),A,100.1
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.17
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.51
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.67
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.96
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.33
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.43
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.2
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.39
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.85
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.37
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,5.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.67
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,N Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.11
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.74
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.71
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,transformer,,Temperature,C,25.3
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.3
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.42
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.89
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,busbar,,L3 Active Power,kW,21.53
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,busbar,,L2 Active Power,kW,25.09
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,busbar,,L1 Active Power,kW,18.09
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,busbar,,N Current (RMS),A,43.3
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,busbar,,L3 Current (RMS),A,97.4
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,busbar,,L2 Current (RMS),A,112.9
775717,All Saints - Worcester,2023-08-05 03:30:00+00:00,busbar,,L1 Current (RMS),A,83.7
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.62
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.24
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.48
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.47
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.72
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.61
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,6.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.39
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.79
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.57
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.79
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,5.0,N Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.42
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.96
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,transformer,,Temperature,C,25.3
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.47
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.63
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.87
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.96
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,busbar,,L3 Active Power,kW,21.62
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,busbar,,L2 Active Power,kW,24.74
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,busbar,,L1 Active Power,kW,18.18
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,busbar,,N Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,busbar,,L3 Current (RMS),A,96.7
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,busbar,,L2 Current (RMS),A,111.0
775717,All Saints - Worcester,2023-08-05 03:20:00+00:00,busbar,,L1 Current (RMS),A,84.2
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.49
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.13
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.25
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.84
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.15
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,6.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,61.0
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.73
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,3.77
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,5.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.55
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,N Current (RMS),A,2.7
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,transformer,,Temperature,C,25.4
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.41
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,busbar,,L3 Active Power,kW,19.12
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,busbar,,L2 Active Power,kW,22.13
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,busbar,,L1 Active Power,kW,18.64
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,busbar,,N Current (RMS),A,41.7
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,busbar,,L3 Current (RMS),A,88.9
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,busbar,,L2 Current (RMS),A,103.7
775717,All Saints - Worcester,2023-08-05 03:10:00+00:00,busbar,,L1 Current (RMS),A,84.5
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.59
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.83
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-9.01
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.85
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.07
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.01
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,6.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,59.6
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.85
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.8
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.14
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.89
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,5.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.86
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.53
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.08
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.74
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,N Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,transformer,,Temperature,C,25.4
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.34
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.27
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.43
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.53
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.35
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,busbar,,L3 Active Power,kW,20.28
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,busbar,,L2 Active Power,kW,25.49
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,busbar,,L1 Active Power,kW,17.42
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,busbar,,N Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,busbar,,L3 Current (RMS),A,92.8
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,busbar,,L2 Current (RMS),A,112.5
775717,All Saints - Worcester,2023-08-05 03:00:00+00:00,busbar,,L1 Current (RMS),A,80.0
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.55
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.48
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.44
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.49
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.92
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.42
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,61.6
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.34
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.19
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.64
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.15
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,5.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.55
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.77
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.83
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,N Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,transformer,,Temperature,C,25.4
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.89
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.68
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.15
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,busbar,,L3 Active Power,kW,20.62
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,busbar,,L2 Active Power,kW,26.89
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,busbar,,L1 Active Power,kW,18.18
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,busbar,,N Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,busbar,,L3 Current (RMS),A,91.3
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,busbar,,L2 Current (RMS),A,117.8
775717,All Saints - Worcester,2023-08-05 02:50:00+00:00,busbar,,L1 Current (RMS),A,82.1
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.88
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.99
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.34
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.17
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.78
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.97
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.51
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.4
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,3.76
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.05
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,5.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.55
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.53
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.54
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,N Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,transformer,,Temperature,C,25.4
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.19
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.13
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.31
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.4
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,busbar,,L3 Active Power,kW,21.02
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,busbar,,L2 Active Power,kW,23.75
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,busbar,,L1 Active Power,kW,20.77
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,busbar,,N Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,busbar,,L3 Current (RMS),A,92.9
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,busbar,,L2 Current (RMS),A,107.4
775717,All Saints - Worcester,2023-08-05 02:40:00+00:00,busbar,,L1 Current (RMS),A,92.4
