Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.94
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.29
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.61
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.22
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.64
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,6.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.89
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.46
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.84
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,3.81
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,0.93
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,5.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.56
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.83
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,N Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,transformer,,Temperature,C,25.4
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.87
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.9
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.31
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.89
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,busbar,,L3 Active Power,kW,22.27
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,busbar,,L2 Active Power,kW,23.85
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,busbar,,L1 Active Power,kW,18.46
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,busbar,,N Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,busbar,,L3 Current (RMS),A,97.9
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,busbar,,L2 Current (RMS),A,108.2
775717,All Saints - Worcester,2023-08-05 02:30:00+00:00,busbar,,L1 Current (RMS),A,83.7
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.34
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.07
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.36
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.94
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.82
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.5
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.9
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.87
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,0.74
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,5.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.2
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.29
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.71
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.2
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,transformer,,Temperature,C,25.4
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.5
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.29
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.62
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,busbar,,L3 Active Power,kW,23.38
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,busbar,,L2 Active Power,kW,26.53
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,busbar,,L1 Active Power,kW,19.16
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,busbar,,N Current (RMS),A,45.7
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,busbar,,L3 Current (RMS),A,102.0
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,busbar,,L2 Current (RMS),A,116.4
775717,All Saints - Worcester,2023-08-05 02:20:00+00:00,busbar,,L1 Current (RMS),A,87.2
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.6
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.03
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.25
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.52
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.91
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,6.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.96
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.99
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,5.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.4
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.42
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.97
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.53
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,transformer,,Temperature,C,25.4
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.16
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.29
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.35
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.54
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.68
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,busbar,,L3 Active Power,kW,21.27
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,busbar,,L2 Active Power,kW,25.39
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,busbar,,L1 Active Power,kW,19.77
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,busbar,,N Current (RMS),A,45.4
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,busbar,,L3 Current (RMS),A,94.8
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,busbar,,L2 Current (RMS),A,112.0
775717,All Saints - Worcester,2023-08-05 02:10:00+00:00,busbar,,L1 Current (RMS),A,89.8
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.72
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.29
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.39
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.21
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.94
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.35
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.43
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.46
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.06
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,5.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.92
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.85
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.31
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.61
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,N Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,transformer,,Temperature,C,25.4
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.1
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.27
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.14
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.59
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,busbar,,L3 Active Power,kW,20.34
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,busbar,,L2 Active Power,kW,27.17
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,busbar,,L1 Active Power,kW,19.71
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,busbar,,N Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,busbar,,L3 Current (RMS),A,90.7
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,busbar,,L2 Current (RMS),A,118.5
775717,All Saints - Worcester,2023-08-05 02:00:00+00:00,busbar,,L1 Current (RMS),A,89.4
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.64
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.72
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.97
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.58
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.03
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.24
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,6.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,59.1
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.7
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.64
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.23
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.33
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,0.99
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,5.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.55
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.18
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.81
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,transformer,,Temperature,C,25.4
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.34
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.91
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.94
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.83
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,busbar,,L3 Active Power,kW,21.3
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,busbar,,L2 Active Power,kW,27.79
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,busbar,,L1 Active Power,kW,16.89
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,busbar,,N Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,busbar,,L3 Current (RMS),A,96.8
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,busbar,,L2 Current (RMS),A,120.5
775717,All Saints - Worcester,2023-08-05 01:50:00+00:00,busbar,,L1 Current (RMS),A,80.9
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.44
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.24
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.5
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.78
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.77
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.73
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.08
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.48
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.49
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.5
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.02
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,5.0,N Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.87
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.37
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,transformer,,Temperature,C,25.4
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.52
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.97
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.47
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.57
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.17
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,busbar,,L3 Active Power,kW,22.05
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,busbar,,L2 Active Power,kW,28.29
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,busbar,,L1 Active Power,kW,17.41
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,busbar,,N Current (RMS),A,62.0
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,busbar,,L3 Current (RMS),A,100.5
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,busbar,,L2 Current (RMS),A,123.1
775717,All Saints - Worcester,2023-08-05 01:40:00+00:00,busbar,,L1 Current (RMS),A,81.1
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.74
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.27
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.19
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.4
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.1
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.8
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,6.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,61.0
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.69
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.54
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.27
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,5.0,N Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.02
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.86
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.75
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.95
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.87
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
