Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,transformer,,Temperature,C,25.4
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.58
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.38
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,busbar,,L3 Active Power,kW,25.27
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,busbar,,L2 Active Power,kW,26.44
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,busbar,,L1 Active Power,kW,17.51
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,busbar,,N Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,busbar,,L3 Current (RMS),A,110.0
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,busbar,,L2 Current (RMS),A,117.1
775717,All Saints - Worcester,2023-08-05 01:30:00+00:00,busbar,,L1 Current (RMS),A,82.2
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.95
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.58
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.74
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.26
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.32
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.73
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,59.4
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.08
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.69
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.4
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,5.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.85
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.87
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.48
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.76
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,N Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,transformer,,Temperature,C,25.4
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.94
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.86
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.36
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.19
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.3
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.8
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,busbar,,L3 Active Power,kW,23.89
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,busbar,,L2 Active Power,kW,27.28
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,busbar,,L1 Active Power,kW,18.93
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,busbar,,N Current (RMS),A,50.5
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,busbar,,L3 Current (RMS),A,104.8
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,busbar,,L2 Current (RMS),A,119.7
775717,All Saints - Worcester,2023-08-05 01:20:00+00:00,busbar,,L1 Current (RMS),A,87.6
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.87
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.19
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.17
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.3
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.69
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,6.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.74
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.24
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.81
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.06
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,5.0,N Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.61
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,N Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.71
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.32
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,transformer,,Temperature,C,25.4
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,busbar,,L3 Active Power,kW,22.44
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,busbar,,L2 Active Power,kW,30.97
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,busbar,,L1 Active Power,kW,18.03
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,busbar,,N Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,busbar,,L3 Current (RMS),A,98.2
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,busbar,,L2 Current (RMS),A,133.6
775717,All Saints - Worcester,2023-08-05 01:10:00+00:00,busbar,,L1 Current (RMS),A,83.0
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.08
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.2
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.33
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.22
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.18
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.02
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.45
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.3
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.02
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.8
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,5.0,N Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.85
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.04
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.54
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.56
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,N Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,transformer,,Temperature,C,25.4
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.99
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.36
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.41
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,busbar,,L3 Active Power,kW,22.22
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,busbar,,L2 Active Power,kW,27.74
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,busbar,,L1 Active Power,kW,20.3
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,busbar,,N Current (RMS),A,45.7
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,busbar,,L3 Current (RMS),A,96.8
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,busbar,,L2 Current (RMS),A,121.3
775717,All Saints - Worcester,2023-08-05 01:00:00+00:00,busbar,,L1 Current (RMS),A,91.5
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-10.0
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.69
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.92
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.53
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.71
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.1
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.84
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.41
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.33
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.32
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,5.0,N Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.76
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,N Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.69
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.36
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.16
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,busbar,,L3 Active Power,kW,20.85
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,busbar,,L2 Active Power,kW,30.39
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,busbar,,L1 Active Power,kW,18.68
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,busbar,,N Current (RMS),A,59.0
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,busbar,,L3 Current (RMS),A,92.5
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,busbar,,L2 Current (RMS),A,129.4
775717,All Saints - Worcester,2023-08-05 00:50:00+00:00,busbar,,L1 Current (RMS),A,84.1
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.22
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.83
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.69
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.18
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.65
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.15
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.47
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.5
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.62
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,5.0,N Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.3
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.1
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.44
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.6
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,N Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.48
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,busbar,,L3 Active Power,kW,21.82
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,busbar,,L2 Active Power,kW,31.32
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,busbar,,L1 Active Power,kW,19.84
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,busbar,,N Current (RMS),A,54.2
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,busbar,,L3 Current (RMS),A,94.3
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,busbar,,L2 Current (RMS),A,132.8
775717,All Saints - Worcester,2023-08-05 00:40:00+00:00,busbar,,L1 Current (RMS),A,88.3
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.54
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.25
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.29
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.88
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.12
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.13
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,6.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.89
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.28
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.49
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,5.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.31
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.82
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.44
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.21
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,N Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,N Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.17
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,247.01
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.41
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.14
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.13
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,busbar,,L3 Active Power,kW,20.77
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,busbar,,L2 Active Power,kW,28.42
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,busbar,,L1 Active Power,kW,20.82
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,busbar,,N Current (RMS),A,47.1
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,busbar,,L3 Current (RMS),A,91.1
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,busbar,,L2 Current (RMS),A,122.3
775717,All Saints - Worcester,2023-08-05 00:30:00+00:00,busbar,,L1 Current (RMS),A,90.8
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.8
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.46
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.74
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.84
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.98
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.95
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.69
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.73
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.32
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.86
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,5.0,N Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.4
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.16
