Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,N Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.65
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,N Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.36
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.36
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.4
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.65
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.65
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,busbar,,L3 Active Power,kW,25.21
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,busbar,,L2 Active Power,kW,24.71
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,busbar,,L1 Active Power,kW,19.01
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,busbar,,N Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,busbar,,L3 Current (RMS),A,108.0
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,busbar,,L2 Current (RMS),A,108.5
775717,All Saints - Worcester,2023-08-05 00:20:00+00:00,busbar,,L1 Current (RMS),A,86.4
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.15
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.45
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.51
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.12
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.07
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.19
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,6.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.39
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.49
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.59
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.72
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,5.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.76
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.66
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.89
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.67
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.56
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.96
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.62
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.03
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,busbar,,L3 Active Power,kW,24.09
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,busbar,,L2 Active Power,kW,25.12
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,busbar,,L1 Active Power,kW,19.54
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,busbar,,N Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,busbar,,L3 Current (RMS),A,102.2
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,busbar,,L2 Current (RMS),A,109.5
775717,All Saints - Worcester,2023-08-05 00:10:00+00:00,busbar,,L1 Current (RMS),A,87.3
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.08
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.19
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.6
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.42
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.42
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.77
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.56
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.06
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.02
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,5.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.73
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.43
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,N Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,transformer,,Temperature,C,25.5
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.44
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.05
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.33
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.64
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.54
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.97
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.38
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,busbar,,L3 Active Power,kW,23.98
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,busbar,,L2 Active Power,kW,22.91
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,busbar,,L1 Active Power,kW,21.33
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,busbar,,N Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,busbar,,L3 Current (RMS),A,102.9
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,busbar,,L2 Current (RMS),A,104.5
775717,All Saints - Worcester,2023-08-05 00:00:00+00:00,busbar,,L1 Current (RMS),A,95.4
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.16
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.93
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.98
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.24
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.51
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.31
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,6.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.68
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.11
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.16
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,5.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.58
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.53
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.85
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.09
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,6.67
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.56
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,N Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,N Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.65
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,busbar,,L3 Active Power,kW,23.63
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,busbar,,L2 Active Power,kW,28.4
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,busbar,,L1 Active Power,kW,22.93
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,busbar,,N Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,busbar,,L3 Current (RMS),A,103.2
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,busbar,,L2 Current (RMS),A,124.0
775717,All Saints - Worcester,2023-08-06 23:50:00+00:00,busbar,,L1 Current (RMS),A,98.8
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-10.15
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.39
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-9.13
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.41
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.12
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.55
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,6.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,61.1
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,42.6
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.12
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.23
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.35
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.88
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.36
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,5.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.84
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.26
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.14
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,N Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,N Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.15
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.81
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.26
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.56
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.7
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,busbar,,L3 Active Power,kW,20.02
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,busbar,,L2 Active Power,kW,30.3
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,busbar,,L1 Active Power,kW,22.19
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,busbar,,N Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,busbar,,L3 Current (RMS),A,91.2
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,busbar,,L2 Current (RMS),A,130.1
775717,All Saints - Worcester,2023-08-06 23:40:00+00:00,busbar,,L1 Current (RMS),A,96.7
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.98
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.07
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.32
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.19
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.94
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.7
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,40.1
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.92
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.06
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.43
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.54
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,5.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.55
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.55
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.73
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.73
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,N Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.57
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.36
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.51
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.62
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,busbar,,L3 Active Power,kW,22.25
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,busbar,,L2 Active Power,kW,28.38
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,busbar,,L1 Active Power,kW,24.38
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,busbar,,N Current (RMS),A,44.4
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,busbar,,L3 Current (RMS),A,96.7
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,busbar,,L2 Current (RMS),A,122.7
775717,All Saints - Worcester,2023-08-06 23:30:00+00:00,busbar,,L1 Current (RMS),A,105.2
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.56
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.1
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.49
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.52
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.85
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.59
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,6.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.47
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.42
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.67
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,5.0,N Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.08
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,N Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.43
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.82
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,N Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.6
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.18
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.36
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,busbar,,L3 Active Power,kW,21.16
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,busbar,,L2 Active Power,kW,28.08
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,busbar,,L1 Active Power,kW,23.38
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,busbar,,N Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,busbar,,L3 Current (RMS),A,93.7
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,busbar,,L2 Current (RMS),A,121.4
775717,All Saints - Worcester,2023-08-06 23:20:00+00:00,busbar,,L1 Current (RMS),A,102.4
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.55
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.4
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.59
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.76
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.65
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.65
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.79
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.35
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.19
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.1
