Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,5.0,N Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.44
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.54
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.6
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.54
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.16
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.31
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.49
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,busbar,,L3 Active Power,kW,19.35
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,busbar,,L2 Active Power,kW,27.62
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,busbar,,L1 Active Power,kW,22.05
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,busbar,,N Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,busbar,,L3 Current (RMS),A,88.3
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,busbar,,L2 Current (RMS),A,120.5
775717,All Saints - Worcester,2023-08-06 23:10:00+00:00,busbar,,L1 Current (RMS),A,98.8
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.28
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.17
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.51
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.3
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.88
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.01
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.08
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.53
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.45
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,5.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.73
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.59
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,N Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.83
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.49
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.84
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.11
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.44
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.83
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.07
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.45
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,busbar,,L3 Active Power,kW,20.89
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,busbar,,L2 Active Power,kW,28.63
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,busbar,,L1 Active Power,kW,24.78
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,busbar,,N Current (RMS),A,44.6
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,busbar,,L3 Current (RMS),A,93.7
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,busbar,,L2 Current (RMS),A,125.0
775717,All Saints - Worcester,2023-08-06 23:00:00+00:00,busbar,,L1 Current (RMS),A,108.8
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.84
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.08
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.94
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.46
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.08
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.61
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.09
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,5.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.28
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.63
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.47
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.71
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.34
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.37
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.32
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,busbar,,L3 Active Power,kW,21.35
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,busbar,,L2 Active Power,kW,27.73
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,busbar,,L1 Active Power,kW,22.19
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,busbar,,N Current (RMS),A,46.5
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,busbar,,L3 Current (RMS),A,94.6
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,busbar,,L2 Current (RMS),A,123.4
775717,All Saints - Worcester,2023-08-06 22:50:00+00:00,busbar,,L1 Current (RMS),A,98.4
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-10.02
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.21
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.82
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.38
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.73
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.45
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,6.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.97
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.35
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.85
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.5
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,5.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.66
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,4.0,N Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.52
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,N Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.0
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.29
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.54
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.24
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.93
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,busbar,,L3 Active Power,kW,21.05
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,busbar,,L2 Active Power,kW,26.38
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,busbar,,L1 Active Power,kW,25.92
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,busbar,,N Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,busbar,,L3 Current (RMS),A,94.8
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,busbar,,L2 Current (RMS),A,119.3
775717,All Saints - Worcester,2023-08-06 22:40:00+00:00,busbar,,L1 Current (RMS),A,113.0
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.95
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.88
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.88
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.09
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.05
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.23
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.18
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.55
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.27
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,5.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.23
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.87
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.87
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.6
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,N Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.96
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.09
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.4
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.99
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,busbar,,L3 Active Power,kW,21.52
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,busbar,,L2 Active Power,kW,26.76
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,busbar,,L1 Active Power,kW,26.96
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,busbar,,N Current (RMS),A,43.4
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,busbar,,L3 Current (RMS),A,96.5
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,busbar,,L2 Current (RMS),A,120.0
775717,All Saints - Worcester,2023-08-06 22:30:00+00:00,busbar,,L1 Current (RMS),A,118.5
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.6
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.36
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.38
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.66
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.73
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.81
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,6.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.07
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.74
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.98
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.4
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.46
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,5.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.13
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.91
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.73
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.35
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.42
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.77
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.71
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,busbar,,L3 Active Power,kW,20.3
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,busbar,,L2 Active Power,kW,28.19
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,busbar,,L1 Active Power,kW,22.86
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,busbar,,N Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,busbar,,L3 Current (RMS),A,90.9
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,busbar,,L2 Current (RMS),A,124.5
775717,All Saints - Worcester,2023-08-06 22:20:00+00:00,busbar,,L1 Current (RMS),A,101.6
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.67
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.37
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.44
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.87
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,6.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,61.6
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.72
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.95
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.64
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.05
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,5.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.68
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.51
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.63
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,N Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.09
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.71
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.16
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.8
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.6
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,busbar,,L3 Active Power,kW,20.31
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,busbar,,L2 Active Power,kW,31.01
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,busbar,,L1 Active Power,kW,23.65
