Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,busbar,,N Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,busbar,,L3 Current (RMS),A,91.5
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,busbar,,L2 Current (RMS),A,133.7
775717,All Saints - Worcester,2023-08-06 22:10:00+00:00,busbar,,L1 Current (RMS),A,105.6
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.12
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.86
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.4
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.05
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.15
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.02
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.41
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.56
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.28
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,5.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.59
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.82
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.82
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.38
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.46
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.5
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.95
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,busbar,,L3 Active Power,kW,20.06
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,busbar,,L2 Active Power,kW,27.44
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,busbar,,L1 Active Power,kW,22.71
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,busbar,,N Current (RMS),A,46.2
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,busbar,,L3 Current (RMS),A,90.1
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,busbar,,L2 Current (RMS),A,120.0
775717,All Saints - Worcester,2023-08-06 22:00:00+00:00,busbar,,L1 Current (RMS),A,101.7
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.17
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.95
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.53
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.17
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.36
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.8
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,61.7
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.56
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.38
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.1
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,5.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,31.9
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.59
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.36
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.02
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.73
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.57
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.85
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.18
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.74
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.84
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.39
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.31
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.08
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,busbar,,L3 Active Power,kW,21.61
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,busbar,,L2 Active Power,kW,27.43
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,busbar,,L1 Active Power,kW,21.93
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,busbar,,N Current (RMS),A,44.3
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,busbar,,L3 Current (RMS),A,93.7
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,busbar,,L2 Current (RMS),A,120.1
775717,All Saints - Worcester,2023-08-06 21:50:00+00:00,busbar,,L1 Current (RMS),A,96.6
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.15
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.39
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.88
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.32
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.74
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.66
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,6.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.22
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.84
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.26
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,5.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.1
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.96
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.37
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.16
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.4
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.2
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.35
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.47
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,busbar,,L3 Active Power,kW,22.52
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,busbar,,L2 Active Power,kW,27.21
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,busbar,,L1 Active Power,kW,23.64
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,busbar,,N Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,busbar,,L3 Current (RMS),A,97.3
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,busbar,,L2 Current (RMS),A,119.0
775717,All Saints - Worcester,2023-08-06 21:40:00+00:00,busbar,,L1 Current (RMS),A,105.6
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.33
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.51
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.08
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.9
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.18
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.3
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,6.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,62.1
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.14
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.17
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.98
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,5.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.89
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.66
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.96
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.73
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.48
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.85
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,busbar,,L3 Active Power,kW,22.9
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,busbar,,L2 Active Power,kW,25.76
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,busbar,,L1 Active Power,kW,25.29
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,busbar,,N Current (RMS),A,44.7
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,busbar,,L3 Current (RMS),A,98.6
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,busbar,,L2 Current (RMS),A,117.6
775717,All Saints - Worcester,2023-08-06 21:30:00+00:00,busbar,,L1 Current (RMS),A,112.9
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.81
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.19
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.33
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.66
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.02
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.18
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,6.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.33
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.36
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.04
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.87
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,5.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.61
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.6
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.07
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.7
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.72
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,N Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.79
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.33
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.21
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.32
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,busbar,,L3 Active Power,kW,24.93
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,busbar,,L2 Active Power,kW,28.11
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,busbar,,L1 Active Power,kW,31.3
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,busbar,,N Current (RMS),A,46.2
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,busbar,,L3 Current (RMS),A,107.3
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,busbar,,L2 Current (RMS),A,126.1
775717,All Saints - Worcester,2023-08-06 21:20:00+00:00,busbar,,L1 Current (RMS),A,135.7
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.51
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.29
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.64
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.76
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.94
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.83
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.21
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.57
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.61
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.57
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,5.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.83
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.01
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,N Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.8
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.07
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.34
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.6
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.09
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.3
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,busbar,,L3 Active Power,kW,23.2
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,busbar,,L2 Active Power,kW,31.64
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,busbar,,L1 Active Power,kW,22.61
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,busbar,,N Current (RMS),A,52.9
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,busbar,,L3 Current (RMS),A,101.5
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,busbar,,L2 Current (RMS),A,138.5
775717,All Saints - Worcester,2023-08-06 21:10:00+00:00,busbar,,L1 Current (RMS),A,101.6
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.53
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.16
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.57
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.76
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.23
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.9
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,6.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.55
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.63
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,7.14
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.2
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,5.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.03
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.12
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.26
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,N Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
