Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,N Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.79
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.3
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.79
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.73
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,busbar,,L3 Active Power,kW,23.6
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,busbar,,L2 Active Power,kW,34.34
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,busbar,,L1 Active Power,kW,22.92
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,busbar,,N Current (RMS),A,59.0
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,busbar,,L3 Current (RMS),A,102.9
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,busbar,,L2 Current (RMS),A,148.3
775717,All Saints - Worcester,2023-08-06 21:00:00+00:00,busbar,,L1 Current (RMS),A,102.1
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.88
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.13
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.8
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.51
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.66
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,6.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.13
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.37
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.17
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.64
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,5.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.03
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.9
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,N Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.74
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.56
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.36
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,N Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,44.2
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,N Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.58
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.3
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.36
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.14
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,busbar,,L3 Active Power,kW,24.64
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,busbar,,L2 Active Power,kW,31.63
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,busbar,,L1 Active Power,kW,22.14
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,busbar,,N Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,busbar,,L3 Current (RMS),A,106.9
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,busbar,,L2 Current (RMS),A,138.5
775717,All Saints - Worcester,2023-08-06 20:50:00+00:00,busbar,,L1 Current (RMS),A,100.2
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.08
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.49
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.91
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.06
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.79
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.4
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,6.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,61.5
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.25
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.0
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.47
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.72
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,5.0,N Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.31
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.02
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.78
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,N Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.91
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.26
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.66
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.42
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,busbar,,L3 Active Power,kW,26.07
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,busbar,,L2 Active Power,kW,34.63
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,busbar,,L1 Active Power,kW,23.92
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,busbar,,N Current (RMS),A,65.3
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,busbar,,L3 Current (RMS),A,111.6
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,busbar,,L2 Current (RMS),A,150.8
775717,All Saints - Worcester,2023-08-06 20:40:00+00:00,busbar,,L1 Current (RMS),A,103.3
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.45
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.92
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.61
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.81
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.98
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.81
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,6.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.6
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.02
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.35
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.62
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.53
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,5.0,N Current (RMS),A,35.7
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,54.8
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.07
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.13
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,N Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.95
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,N Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.57
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.29
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.25
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.19
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,busbar,,L3 Active Power,kW,29.08
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,busbar,,L2 Active Power,kW,33.8
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,busbar,,L1 Active Power,kW,27.11
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,busbar,,N Current (RMS),A,58.2
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,busbar,,L3 Current (RMS),A,125.0
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,busbar,,L2 Current (RMS),A,147.7
775717,All Saints - Worcester,2023-08-06 20:30:00+00:00,busbar,,L1 Current (RMS),A,117.8
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.12
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.13
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.76
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.07
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.87
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.73
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.03
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.71
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.27
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.53
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,5.0,N Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,N Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.17
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.64
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.34
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,3.61
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.26
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,N Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.72
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.02
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.65
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.2
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.04
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.54
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.13
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.03
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,busbar,,L3 Active Power,kW,29.41
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,busbar,,L2 Active Power,kW,25.84
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,busbar,,L1 Active Power,kW,24.56
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,busbar,,N Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,busbar,,L3 Current (RMS),A,125.9
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,busbar,,L2 Current (RMS),A,117.7
775717,All Saints - Worcester,2023-08-06 20:20:00+00:00,busbar,,L1 Current (RMS),A,107.7
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.47
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.17
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.27
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.57
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.88
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.31
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.21
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.7
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.29
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.46
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,5.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.91
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.32
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.46
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.81
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,5.31
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.71
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.2
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.31
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.76
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,busbar,,L3 Active Power,kW,33.08
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,busbar,,L2 Active Power,kW,29.33
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,busbar,,L1 Active Power,kW,26.93
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,busbar,,N Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,busbar,,L3 Current (RMS),A,140.4
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,busbar,,L2 Current (RMS),A,131.2
775717,All Saints - Worcester,2023-08-06 20:10:00+00:00,busbar,,L1 Current (RMS),A,117.9
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.36
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.89
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.65
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.02
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.6
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.93
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,6.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.66
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.05
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.97
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.07
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,5.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.3
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.78
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.98
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.59
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,N Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.67
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.37
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,busbar,,L3 Active Power,kW,31.68
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,busbar,,L2 Active Power,kW,31.56
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,busbar,,L1 Active Power,kW,27.11
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,busbar,,N Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,busbar,,L3 Current (RMS),A,136.3
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,busbar,,L2 Current (RMS),A,137.9
775717,All Saints - Worcester,2023-08-06 20:00:00+00:00,busbar,,L1 Current (RMS),A,117.9
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.47
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.01
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.34
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.8
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.98
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.02
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,6.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.25
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.14
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.1
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.41
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,5.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.8
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,4.0,N Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
