Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.5
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.81
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.67
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.3
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,N Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.65
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.87
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.14
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.43
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.42
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.43
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,busbar,,L3 Active Power,kW,25.03
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,busbar,,L2 Active Power,kW,38.37
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,busbar,,L1 Active Power,kW,30.9
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,busbar,,N Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,busbar,,L3 Current (RMS),A,108.2
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,busbar,,L2 Current (RMS),A,164.9
775717,All Saints - Worcester,2023-08-06 19:50:00+00:00,busbar,,L1 Current (RMS),A,133.7
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.99
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.91
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.81
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.96
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.74
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.38
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,59.2
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.97
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.61
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.73
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.39
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.96
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,5.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.19
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,4.0,N Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.38
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.92
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.55
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,4.29
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,N Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.75
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.65
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.46
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.12
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.15
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.86
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.03
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,busbar,,L3 Active Power,kW,23.52
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,busbar,,L2 Active Power,kW,33.39
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,busbar,,L1 Active Power,kW,27.7
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,busbar,,N Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,busbar,,L3 Current (RMS),A,103.4
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,busbar,,L2 Current (RMS),A,147.2
775717,All Saints - Worcester,2023-08-06 19:40:00+00:00,busbar,,L1 Current (RMS),A,122.6
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.95
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.84
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.86
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.33
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.93
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.66
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,6.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.3
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,42.1
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.9
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.18
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.82
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.98
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.75
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,5.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.7
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.93
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,4.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.55
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.93
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.71
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,N Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.15
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.52
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.96
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.87
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,busbar,,L3 Active Power,kW,24.77
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,busbar,,L2 Active Power,kW,30.19
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,busbar,,L1 Active Power,kW,25.69
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,busbar,,N Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,busbar,,L3 Current (RMS),A,110.3
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,busbar,,L2 Current (RMS),A,133.4
775717,All Saints - Worcester,2023-08-06 19:30:00+00:00,busbar,,L1 Current (RMS),A,113.9
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.44
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.32
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.13
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.72
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.67
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.27
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,6.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.5
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.92
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.89
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.53
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.7
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.61
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,5.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.86
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,4.0,N Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.66
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.6
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,N Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.13
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.59
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.23
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.85
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.62
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.9
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,busbar,,L3 Active Power,kW,22.8
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,busbar,,L2 Active Power,kW,32.32
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,busbar,,L1 Active Power,kW,25.66
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,busbar,,N Current (RMS),A,54.2
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,busbar,,L3 Current (RMS),A,101.1
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,busbar,,L2 Current (RMS),A,140.1
775717,All Saints - Worcester,2023-08-06 19:20:00+00:00,busbar,,L1 Current (RMS),A,114.4
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.92
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.72
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.04
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.23
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.09
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,59.3
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.53
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.35
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.63
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.24
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,5.0,N Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,45.3
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.87
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,4.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-1.09
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.58
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.48
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.53
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.97
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.65
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.92
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.11
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.77
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,busbar,,L3 Active Power,kW,24.38
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,busbar,,L2 Active Power,kW,31.91
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,busbar,,L1 Active Power,kW,26.92
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,busbar,,N Current (RMS),A,54.7
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,busbar,,L3 Current (RMS),A,106.7
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,busbar,,L2 Current (RMS),A,138.7
775717,All Saints - Worcester,2023-08-06 19:10:00+00:00,busbar,,L1 Current (RMS),A,119.9
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.84
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.59
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.17
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.44
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.34
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.11
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.15
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.0
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.92
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.16
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.69
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,5.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.9
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,44.3
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.59
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,4.0,N Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.26
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.63
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,N Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.93
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.65
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,N Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.62
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.24
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.12
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.3
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,busbar,,L3 Active Power,kW,25.32
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,busbar,,L2 Active Power,kW,33.22
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,busbar,,L1 Active Power,kW,30.1
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,busbar,,N Current (RMS),A,54.3
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,busbar,,L3 Current (RMS),A,109.5
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,busbar,,L2 Current (RMS),A,145.8
775717,All Saints - Worcester,2023-08-06 19:00:00+00:00,busbar,,L1 Current (RMS),A,129.7
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.57
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.64
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.71
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.45
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.36
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.33
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,6.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,61.5
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.1
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.28
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.11
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,5.0,N Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,43.3
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,4.0,N Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.92
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,N Current (RMS),A,32.9
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.0
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.32
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.56
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.44
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.63
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.68
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,busbar,,L3 Active Power,kW,25.86
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,busbar,,L2 Active Power,kW,26.62
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,busbar,,L1 Active Power,kW,30.96
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,busbar,,N Current (RMS),A,51.4
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,busbar,,L3 Current (RMS),A,111.4
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,busbar,,L2 Current (RMS),A,122.8
775717,All Saints - Worcester,2023-08-06 18:50:00+00:00,busbar,,L1 Current (RMS),A,133.5
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.94
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.9
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.86
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.22
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.73
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.21
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.7
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.11
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.97
