Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.37
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.86
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.48
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,5.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.52
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,4.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.01
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.34
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,N Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.13
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,N Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.29
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.22
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,busbar,,L3 Active Power,kW,26.84
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,busbar,,L2 Active Power,kW,28.58
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,busbar,,L1 Active Power,kW,30.12
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,busbar,,N Current (RMS),A,45.3
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,busbar,,L3 Current (RMS),A,115.6
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,busbar,,L2 Current (RMS),A,128.1
775717,All Saints - Worcester,2023-08-06 18:40:00+00:00,busbar,,L1 Current (RMS),A,131.6
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.89
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.6
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.3
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.06
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.2
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.66
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.02
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.21
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.94
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.9
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,5.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,4.0,N Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.01
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,N Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.32
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.89
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.88
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.89
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.01
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.35
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.51
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,busbar,,L3 Active Power,kW,27.64
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,busbar,,L2 Active Power,kW,30.18
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,busbar,,L1 Active Power,kW,30.75
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,busbar,,N Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,busbar,,L3 Current (RMS),A,119.2
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,busbar,,L2 Current (RMS),A,133.9
775717,All Saints - Worcester,2023-08-06 18:30:00+00:00,busbar,,L1 Current (RMS),A,133.5
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.63
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.55
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.3
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.39
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.3
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.99
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,59.6
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.6
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.35
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.12
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.81
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.96
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,5.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,46.8
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.23
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,4.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.89
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,N Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.27
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.87
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,busbar,,L3 Active Power,kW,28.16
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,busbar,,L2 Active Power,kW,31.9
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,busbar,,L1 Active Power,kW,33.09
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,busbar,,N Current (RMS),A,53.6
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,busbar,,L3 Current (RMS),A,121.1
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,busbar,,L2 Current (RMS),A,139.7
775717,All Saints - Worcester,2023-08-06 18:20:00+00:00,busbar,,L1 Current (RMS),A,142.0
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.62
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.57
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.12
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.53
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.11
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.28
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,6.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,59.1
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.47
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.35
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.09
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.06
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,8.55
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,5.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,N Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.7
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.18
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.68
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.57
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.68
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.25
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.39
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,busbar,,L3 Active Power,kW,26.51
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,busbar,,L2 Active Power,kW,34.14
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,busbar,,L1 Active Power,kW,35.84
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,busbar,,N Current (RMS),A,57.4
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,busbar,,L3 Current (RMS),A,115.6
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,busbar,,L2 Current (RMS),A,148.5
775717,All Saints - Worcester,2023-08-06 18:10:00+00:00,busbar,,L1 Current (RMS),A,153.5
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.53
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.24
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.57
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.49
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.64
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,6.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.7
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.44
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.83
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.01
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.32
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.29
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,5.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,46.0
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,54.0
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.51
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,4.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.64
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.2
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,N Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.14
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.08
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.88
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.68
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.05
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.42
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.98
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,busbar,,L3 Active Power,kW,29.89
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,busbar,,L2 Active Power,kW,35.67
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,busbar,,L1 Active Power,kW,32.59
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,busbar,,N Current (RMS),A,72.7
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,busbar,,L3 Current (RMS),A,130.1
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,busbar,,L2 Current (RMS),A,155.2
775717,All Saints - Worcester,2023-08-06 18:00:00+00:00,busbar,,L1 Current (RMS),A,142.4
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.96
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.48
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.56
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.99
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.33
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,6.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.5
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.09
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.85
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,15.72
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.75
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,5.0,N Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,69.7
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.3
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.92
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.18
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.01
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.65
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.84
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.77
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,N Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,transformer,,Temperature,C,24.2
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.1
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.43
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.75
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.99
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,busbar,,L3 Active Power,kW,28.7
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,busbar,,L2 Active Power,kW,41.17
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,busbar,,L1 Active Power,kW,35.49
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,busbar,,N Current (RMS),A,73.3
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,busbar,,L3 Current (RMS),A,125.1
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,busbar,,L2 Current (RMS),A,178.7
775717,All Saints - Worcester,2023-08-06 17:50:00+00:00,busbar,,L1 Current (RMS),A,154.7
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.32
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.11
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.41
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.72
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.79
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,6.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,61.0
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.62
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.19
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.86
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.88
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.69
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,5.0,N Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,53.6
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.8
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.68
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.98
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.16
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,N Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.14
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.74
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,35.3
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,transformer,,Temperature,C,24.2
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.65
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.93
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.86
