Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,busbar,,L3 Active Power,kW,26.78
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,busbar,,L2 Active Power,kW,36.1
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,busbar,,L1 Active Power,kW,37.5
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,busbar,,N Current (RMS),A,67.5
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,busbar,,L3 Current (RMS),A,116.5
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,busbar,,L2 Current (RMS),A,158.8
775717,All Saints - Worcester,2023-08-06 17:40:00+00:00,busbar,,L1 Current (RMS),A,163.3
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.15
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.53
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.69
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.9
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.29
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.45
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,6.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.08
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.26
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.13
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.17
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.03
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,5.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,51.6
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.6
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.43
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.48
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,N Current (RMS),A,34.7
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.85
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.49
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.35
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.99
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,N Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.5
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.05
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,N Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,transformer,,Temperature,C,24.2
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.42
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.67
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.15
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.31
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,busbar,,L3 Active Power,kW,29.33
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,busbar,,L2 Active Power,kW,39.76
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,busbar,,L1 Active Power,kW,36.44
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,busbar,,N Current (RMS),A,58.5
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,busbar,,L3 Current (RMS),A,126.1
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,busbar,,L2 Current (RMS),A,171.2
775717,All Saints - Worcester,2023-08-06 17:30:00+00:00,busbar,,L1 Current (RMS),A,159.4
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.53
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.88
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.01
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.38
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.49
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.99
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,58.9
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.85
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.01
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.68
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,13.31
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.95
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,5.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,58.5
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.86
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.73
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,4.0,N Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.81
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.56
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,N Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.2
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.88
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.33
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.33
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,9.21
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.31
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.85
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.82
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.79
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.7
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,busbar,,L3 Active Power,kW,28.22
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,busbar,,L2 Active Power,kW,42.11
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,busbar,,L1 Active Power,kW,36.4
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,busbar,,N Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,busbar,,L3 Current (RMS),A,121.3
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,busbar,,L2 Current (RMS),A,179.5
775717,All Saints - Worcester,2023-08-06 17:20:00+00:00,busbar,,L1 Current (RMS),A,157.1
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.01
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.22
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.8
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.13
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.64
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.22
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.84
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.6
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.23
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.33
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,5.0,N Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.5
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.1
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,4.0,N Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.53
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.95
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,N Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.49
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.77
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.33
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,45.9
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.27
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.77
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.95
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.69
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,busbar,,L3 Active Power,kW,29.41
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,busbar,,L2 Active Power,kW,41.68
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,busbar,,L1 Active Power,kW,33.15
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,busbar,,N Current (RMS),A,61.6
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,busbar,,L3 Current (RMS),A,125.9
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,busbar,,L2 Current (RMS),A,177.4
775717,All Saints - Worcester,2023-08-06 17:10:00+00:00,busbar,,L1 Current (RMS),A,143.5
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.3
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.68
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.12
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.97
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.95
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.2
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,59.2
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.89
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.07
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.67
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,17.15
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.7
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,5.0,N Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,74.5
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.0
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,4.0,N Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.02
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.23
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,N Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.21
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.68
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.13
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.35
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.11
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.76
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.06
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.97
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,busbar,,L3 Active Power,kW,27.69
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,busbar,,L2 Active Power,kW,47.24
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,busbar,,L1 Active Power,kW,34.53
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,busbar,,N Current (RMS),A,63.8
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,busbar,,L3 Current (RMS),A,119.0
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,busbar,,L2 Current (RMS),A,200.2
775717,All Saints - Worcester,2023-08-06 17:00:00+00:00,busbar,,L1 Current (RMS),A,149.7
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.25
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.73
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.15
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.99
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.01
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.17
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,59.6
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.44
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.57
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.46
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.22
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.73
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,5.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,4.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.88
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.93
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,N Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.55
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,N Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.12
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.15
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.87
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.46
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.11
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,busbar,,L3 Active Power,kW,27.35
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,busbar,,L2 Active Power,kW,37.93
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,busbar,,L1 Active Power,kW,27.78
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,busbar,,N Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,busbar,,L3 Current (RMS),A,118.2
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,busbar,,L2 Current (RMS),A,162.0
775717,All Saints - Worcester,2023-08-06 16:50:00+00:00,busbar,,L1 Current (RMS),A,122.7
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.88
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.9
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.27
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.31
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.93
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.93
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,6.0,N Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.01
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.47
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.04
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.87
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,5.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.61
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.12
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,N Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,43.8
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.24
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.8
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.85
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.12
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.79
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.76
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.43
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.65
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,busbar,,L3 Active Power,kW,25.87
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,busbar,,L2 Active Power,kW,40.48
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,busbar,,L1 Active Power,kW,29.97
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,busbar,,N Current (RMS),A,52.1
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,busbar,,L3 Current (RMS),A,113.6
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,busbar,,L2 Current (RMS),A,172.7
775717,All Saints - Worcester,2023-08-06 16:40:00+00:00,busbar,,L1 Current (RMS),A,132.1
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.61
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.66
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.63
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.33
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.97
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.63
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.1
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.02
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.05
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.76
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.16
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.0
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,5.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,44.5
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.1
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.68
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,N Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.9
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,N Current (RMS),A,34.1
