Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.89
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.35
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.67
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,busbar,,L3 Active Power,kW,33.57
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,busbar,,L2 Active Power,kW,34.28
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,busbar,,L1 Active Power,kW,32.37
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,busbar,,N Current (RMS),A,50.9
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,busbar,,L3 Current (RMS),A,144.1
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,busbar,,L2 Current (RMS),A,148.1
775717,All Saints - Worcester,2023-08-06 16:30:00+00:00,busbar,,L1 Current (RMS),A,141.1
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.31
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.05
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.12
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.78
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.93
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.27
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,6.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.47
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.67
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.94
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.07
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.05
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,5.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.15
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,12.59
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,N Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.82
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.5
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.52
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,N Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,42.6
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.41
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.66
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.85
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,busbar,,L3 Active Power,kW,30.3
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,busbar,,L2 Active Power,kW,30.62
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,busbar,,L1 Active Power,kW,34.24
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,busbar,,N Current (RMS),A,55.5
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,busbar,,L3 Current (RMS),A,130.5
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,busbar,,L2 Current (RMS),A,134.3
775717,All Saints - Worcester,2023-08-06 16:20:00+00:00,busbar,,L1 Current (RMS),A,145.6
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.83
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.14
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.51
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.43
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.65
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.2
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,6.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,42.1
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.23
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.69
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.69
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.29
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.68
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,5.0,N Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.44
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.64
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,N Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,50.4
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.43
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.71
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.19
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.51
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,busbar,,L3 Active Power,kW,25.57
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,busbar,,L2 Active Power,kW,30.07
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,busbar,,L1 Active Power,kW,33.19
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,busbar,,N Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,busbar,,L3 Current (RMS),A,112.2
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,busbar,,L2 Current (RMS),A,132.3
775717,All Saints - Worcester,2023-08-06 16:10:00+00:00,busbar,,L1 Current (RMS),A,142.4
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.5
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.92
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.36
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.77
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.98
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.02
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,59.7
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.34
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.96
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.84
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.61
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.35
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,5.0,N Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.33
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,4.0,N Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.63
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,N Current (RMS),A,51.8
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.1
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.9
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.19
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,6.76
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.69
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,N Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.69
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,N Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.91
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.39
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.36
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.5
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,busbar,,L3 Active Power,kW,30.8
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,busbar,,L2 Active Power,kW,31.94
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,busbar,,L1 Active Power,kW,33.57
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,busbar,,N Current (RMS),A,45.6
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,busbar,,L3 Current (RMS),A,132.3
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,busbar,,L2 Current (RMS),A,136.5
775717,All Saints - Worcester,2023-08-06 16:00:00+00:00,busbar,,L1 Current (RMS),A,143.5
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.8
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.49
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.65
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.08
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.43
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.73
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.52
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.4
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.82
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,5.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.1
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.15
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.52
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.45
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,N Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.92
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.53
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.67
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.73
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,N Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.25
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.99
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.2
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,busbar,,L3 Active Power,kW,24.51
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,busbar,,L2 Active Power,kW,30.42
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,busbar,,L1 Active Power,kW,29.81
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,busbar,,N Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,busbar,,L3 Current (RMS),A,108.0
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,busbar,,L2 Current (RMS),A,131.2
775717,All Saints - Worcester,2023-08-06 15:50:00+00:00,busbar,,L1 Current (RMS),A,129.0
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.99
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.38
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.38
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.31
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.53
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.96
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.7
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.09
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.65
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.92
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.13
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,5.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.17
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.8
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,N Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.97
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.56
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.84
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.09
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.29
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.38
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.51
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.76
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.02
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,busbar,,L3 Active Power,kW,22.35
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,busbar,,L2 Active Power,kW,29.79
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,busbar,,L1 Active Power,kW,27.84
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,busbar,,N Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,busbar,,L3 Current (RMS),A,101.0
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,busbar,,L2 Current (RMS),A,129.1
775717,All Saints - Worcester,2023-08-06 15:40:00+00:00,busbar,,L1 Current (RMS),A,121.8
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.03
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.24
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.66
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.9
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.42
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.45
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,6.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.7
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.33
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.4
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.27
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.9
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,5.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.42
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.44
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,N Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.71
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.23
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.08
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.49
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.74
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.65
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,busbar,,L3 Active Power,kW,21.16
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,busbar,,L2 Active Power,kW,31.56
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,busbar,,L1 Active Power,kW,32.89
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,busbar,,N Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,busbar,,L3 Current (RMS),A,96.4
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,busbar,,L2 Current (RMS),A,135.7
775717,All Saints - Worcester,2023-08-06 15:30:00+00:00,busbar,,L1 Current (RMS),A,141.3
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.14
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.14
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.0
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.31
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.2
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.6
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,6.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,61.1
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.84
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.42
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,6.88
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.89
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,5.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,4.0,N Current (RMS),A,9.7
