Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.57
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.57
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.75
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.4
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.48
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.31
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,busbar,,L3 Active Power,kW,22.4
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,busbar,,L2 Active Power,kW,33.15
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,busbar,,L1 Active Power,kW,33.77
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,busbar,,N Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,busbar,,L3 Current (RMS),A,99.8
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,busbar,,L2 Current (RMS),A,141.5
775717,All Saints - Worcester,2023-08-06 15:20:00+00:00,busbar,,L1 Current (RMS),A,144.2
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.17
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.27
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.76
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.24
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.87
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.74
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,6.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.58
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.3
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.57
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.35
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,5.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.33
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.14
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.62
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.01
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.23
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.85
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.18
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.65
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,busbar,,L3 Active Power,kW,25.15
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,busbar,,L2 Active Power,kW,34.3
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,busbar,,L1 Active Power,kW,34.31
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,busbar,,N Current (RMS),A,54.1
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,busbar,,L3 Current (RMS),A,108.2
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,busbar,,L2 Current (RMS),A,146.7
775717,All Saints - Worcester,2023-08-06 15:10:00+00:00,busbar,,L1 Current (RMS),A,146.8
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-10.1
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.1
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.17
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.37
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.23
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.5
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,6.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,61.1
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.6
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.42
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.68
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.77
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.63
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,5.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.48
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.66
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,N Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.99
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.89
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.57
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.99
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.13
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.2
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.76
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,busbar,,L3 Active Power,kW,25.25
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,busbar,,L2 Active Power,kW,29.86
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,busbar,,L1 Active Power,kW,36.12
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,busbar,,N Current (RMS),A,58.2
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,busbar,,L3 Current (RMS),A,110.1
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,busbar,,L2 Current (RMS),A,131.6
775717,All Saints - Worcester,2023-08-06 15:00:00+00:00,busbar,,L1 Current (RMS),A,157.4
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.83
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.24
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.38
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.7
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.01
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.32
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,6.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.58
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.35
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.77
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.11
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,5.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,4.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.71
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,N Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.86
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.64
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.75
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.21
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.38
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.74
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.76
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,busbar,,L3 Active Power,kW,30.21
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,busbar,,L2 Active Power,kW,31.23
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,busbar,,L1 Active Power,kW,33.24
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,busbar,,N Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,busbar,,L3 Current (RMS),A,128.8
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,busbar,,L2 Current (RMS),A,135.7
775717,All Saints - Worcester,2023-08-06 14:50:00+00:00,busbar,,L1 Current (RMS),A,143.0
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.23
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.27
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.41
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.9
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.77
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,6.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.49
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.02
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.75
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,16.19
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,5.0,N Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,68.4
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.9
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.91
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.93
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.06
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,N Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.35
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.43
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.04
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.62
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,11.34
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,N Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.74
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.19
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.57
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.32
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,busbar,,L3 Active Power,kW,30.04
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,busbar,,L2 Active Power,kW,41.84
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,busbar,,L1 Active Power,kW,40.0
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,busbar,,N Current (RMS),A,69.4
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,busbar,,L3 Current (RMS),A,127.0
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,busbar,,L2 Current (RMS),A,178.3
775717,All Saints - Worcester,2023-08-06 14:40:00+00:00,busbar,,L1 Current (RMS),A,168.1
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.61
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.28
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.48
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.38
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.84
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.24
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.43
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.7
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,17.21
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,5.0,N Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,72.1
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.61
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.5
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.43
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.12
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.08
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.74
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.47
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.77
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.08
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.86
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.12
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.21
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,busbar,,L3 Active Power,kW,32.2
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,busbar,,L2 Active Power,kW,44.23
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,busbar,,L1 Active Power,kW,35.28
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,busbar,,N Current (RMS),A,68.3
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,busbar,,L3 Current (RMS),A,135.8
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,busbar,,L2 Current (RMS),A,187.5
775717,All Saints - Worcester,2023-08-06 14:30:00+00:00,busbar,,L1 Current (RMS),A,149.5
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.35
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.03
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.21
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.63
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.72
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.18
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,6.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,59.4
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.03
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.4
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.41
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.79
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.93
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,5.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.0
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,4.0,N Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.47
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,N Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.57
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.73
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.73
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.81
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,N Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,42.1
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.02
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.01
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,busbar,,L3 Active Power,kW,31.28
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,busbar,,L2 Active Power,kW,40.58
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,busbar,,L1 Active Power,kW,33.9
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,busbar,,N Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,busbar,,L3 Current (RMS),A,133.1
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,busbar,,L2 Current (RMS),A,173.6
775717,All Saints - Worcester,2023-08-06 14:20:00+00:00,busbar,,L1 Current (RMS),A,143.1
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.77
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.02
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.72
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.06
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.77
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.65
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,6.0,N Current (RMS),A,17.0
