Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.1
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,59.5
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.27
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.69
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.61
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.59
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.08
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,5.0,N Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,4.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.01
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.42
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.6
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,N Current (RMS),A,34.6
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.3
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.88
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.86
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.79
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.18
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.38
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,N Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.6
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.7
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,busbar,,L3 Active Power,kW,30.86
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,busbar,,L2 Active Power,kW,37.0
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,busbar,,L1 Active Power,kW,38.05
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,busbar,,N Current (RMS),A,67.2
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,busbar,,L3 Current (RMS),A,131.3
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,busbar,,L2 Current (RMS),A,160.6
775717,All Saints - Worcester,2023-08-06 14:10:00+00:00,busbar,,L1 Current (RMS),A,160.1
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.16
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.12
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.73
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.69
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.79
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.59
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,6.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.77
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.75
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.16
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.38
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.77
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,5.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.95
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,4.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.2
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.89
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.74
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,N Current (RMS),A,33.7
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,39.9
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.45
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.71
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.72
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.17
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,N Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.4
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.04
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,transformer,,Temperature,C,24.0
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.93
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.59
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,busbar,,L3 Active Power,kW,30.98
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,busbar,,L2 Active Power,kW,41.39
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,busbar,,L1 Active Power,kW,34.68
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,busbar,,N Current (RMS),A,69.3
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,busbar,,L3 Current (RMS),A,131.3
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,busbar,,L2 Current (RMS),A,178.1
775717,All Saints - Worcester,2023-08-06 14:00:00+00:00,busbar,,L1 Current (RMS),A,147.0
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.18
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.99
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.5
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.65
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.79
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,59.7
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.2
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.14
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.61
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.19
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.31
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,5.0,N Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,45.1
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.64
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,4.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.48
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,10.07
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.34
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,N Current (RMS),A,35.7
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,44.0
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.76
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.12
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.9
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.54
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.21
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,N Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,transformer,,Temperature,C,24.0
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.65
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.0
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.88
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.85
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,busbar,,L3 Active Power,kW,32.93
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,busbar,,L2 Active Power,kW,40.39
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,busbar,,L1 Active Power,kW,37.1
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,busbar,,N Current (RMS),A,65.1
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,busbar,,L3 Current (RMS),A,138.7
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,busbar,,L2 Current (RMS),A,173.4
775717,All Saints - Worcester,2023-08-06 13:50:00+00:00,busbar,,L1 Current (RMS),A,156.0
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.18
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.5
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.0
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.92
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.17
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.68
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,6.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,59.1
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.92
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.33
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.41
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.36
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.47
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.77
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.44
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.28
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.1
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,N Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.1
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.02
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.29
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.25
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,N Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.1
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.3
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.8
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,N Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,transformer,,Temperature,C,24.0
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.0
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.46
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.14
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.56
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.54
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,busbar,,L3 Active Power,kW,32.47
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,busbar,,L2 Active Power,kW,40.7
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,busbar,,L1 Active Power,kW,38.93
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,busbar,,N Current (RMS),A,71.2
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,busbar,,L3 Current (RMS),A,137.3
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,busbar,,L2 Current (RMS),A,174.7
775717,All Saints - Worcester,2023-08-06 13:40:00+00:00,busbar,,L1 Current (RMS),A,164.5
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.2
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.97
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.34
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.87
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.94
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,6.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.73
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.33
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.88
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,13.15
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.7
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,5.0,N Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,41.7
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.58
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.77
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.41
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.65
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,N Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.9
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.93
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.59
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.34
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.92
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.0
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,N Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,transformer,,Temperature,C,24.0
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.03
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.65
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,busbar,,L3 Active Power,kW,31.57
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,busbar,,L2 Active Power,kW,41.92
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,busbar,,L1 Active Power,kW,36.61
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,busbar,,N Current (RMS),A,70.0
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,busbar,,L3 Current (RMS),A,134.0
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,busbar,,L2 Current (RMS),A,179.1
775717,All Saints - Worcester,2023-08-06 13:30:00+00:00,busbar,,L1 Current (RMS),A,154.3
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.76
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.17
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.08
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.94
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.57
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.1
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.93
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.53
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.86
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,11.57
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.19
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,5.0,N Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,52.2
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,4.0,N Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.2
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.2
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.88
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,N Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.6
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.01
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,10.69
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,10.74
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.51
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,45.3
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,45.5
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.55
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.85
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,transformer,,Temperature,C,24.0
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.39
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.84
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.58
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.66
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,busbar,,L3 Active Power,kW,33.05
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,busbar,,L2 Active Power,kW,43.9
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,busbar,,L1 Active Power,kW,34.5
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,busbar,,N Current (RMS),A,75.1
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,busbar,,L3 Current (RMS),A,139.3
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,busbar,,L2 Current (RMS),A,188.1
775717,All Saints - Worcester,2023-08-06 13:20:00+00:00,busbar,,L1 Current (RMS),A,146.8
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.97
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.56
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.68
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.95
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.5
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.87
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,6.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.05
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.27
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.19
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.92
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.6
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,5.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,43.5
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,44.4
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,4.0,N Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.29
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.97
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.98
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.29
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.8
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.86
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.81
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.68
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.6
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,N Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,transformer,,Temperature,C,24.0
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.29
