Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.8
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.35
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.76
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,busbar,,L3 Active Power,kW,32.64
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,busbar,,L2 Active Power,kW,38.19
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,busbar,,L1 Active Power,kW,35.14
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,busbar,,N Current (RMS),A,58.8
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,busbar,,L3 Current (RMS),A,137.5
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,busbar,,L2 Current (RMS),A,164.3
775717,All Saints - Worcester,2023-08-06 13:10:00+00:00,busbar,,L1 Current (RMS),A,149.2
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.91
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.2
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.99
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.9
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.77
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.63
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,6.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.63
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.21
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.52
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,13.54
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.68
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,5.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,45.8
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,58.5
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.32
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.62
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.11
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.59
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.52
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.63
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,7.93
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,41.7
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,transformer,,Temperature,C,24.0
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.42
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.97
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.31
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,busbar,,L3 Active Power,kW,35.09
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,busbar,,L2 Active Power,kW,39.81
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,busbar,,L1 Active Power,kW,33.98
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,busbar,,N Current (RMS),A,66.6
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,busbar,,L3 Current (RMS),A,147.1
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,busbar,,L2 Current (RMS),A,171.7
775717,All Saints - Worcester,2023-08-06 13:00:00+00:00,busbar,,L1 Current (RMS),A,144.1
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.17
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.92
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.26
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.04
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.44
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.5
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.12
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.42
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.06
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,14.71
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.07
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,5.0,N Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.6
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,64.3
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,4.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.15
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.35
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.65
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,N Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-1.62
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.54
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.26
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.06
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.49
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.26
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,transformer,,Temperature,C,24.0
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.94
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.14
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,busbar,,L3 Active Power,kW,34.94
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,busbar,,L2 Active Power,kW,43.96
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,busbar,,L1 Active Power,kW,35.2
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,busbar,,N Current (RMS),A,80.1
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,busbar,,L3 Current (RMS),A,145.0
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,busbar,,L2 Current (RMS),A,187.8
775717,All Saints - Worcester,2023-08-06 12:50:00+00:00,busbar,,L1 Current (RMS),A,147.5
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.61
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.75
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.72
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.22
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.4
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,6.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,46.6
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.07
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.24
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,9.02
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,14.6
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.22
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,5.0,N Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,64.6
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.51
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.82
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,4.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.52
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.73
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,N Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,52.4
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.67
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.74
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.24
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,N Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.99
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,transformer,,Temperature,C,24.0
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.32
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.17
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,busbar,,L3 Active Power,kW,36.28
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,busbar,,L2 Active Power,kW,50.49
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,busbar,,L1 Active Power,kW,32.88
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,busbar,,N Current (RMS),A,92.9
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,busbar,,L3 Current (RMS),A,150.0
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,busbar,,L2 Current (RMS),A,213.0
775717,All Saints - Worcester,2023-08-06 12:40:00+00:00,busbar,,L1 Current (RMS),A,138.6
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.3
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.94
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.32
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.9
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.37
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,61.4
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.33
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.16
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.98
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.77
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.55
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,5.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,42.7
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,51.0
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.15
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,4.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.88
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,N Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.4
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.31
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.85
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.43
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,10.99
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,45.2
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,44.3
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,46.4
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.89
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,transformer,,Temperature,C,23.9
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.78
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.15
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.85
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.43
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,busbar,,L3 Active Power,kW,35.54
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,busbar,,L2 Active Power,kW,40.47
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,busbar,,L1 Active Power,kW,36.01
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,busbar,,N Current (RMS),A,64.0
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,busbar,,L3 Current (RMS),A,147.7
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,busbar,,L2 Current (RMS),A,171.5
775717,All Saints - Worcester,2023-08-06 12:30:00+00:00,busbar,,L1 Current (RMS),A,150.3
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.81
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.22
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.43
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.41
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,6.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.18
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.24
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.11
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.87
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,5.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,5.0,L3 Current (RMS),A,42.8
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.2
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.58
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,4.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.78
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.71
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.79
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,N Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.18
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.81
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.62
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.43
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L3 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L2 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,N Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,transformer,,Temperature,C,23.9
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.98
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.24
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.07
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.07
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,busbar,,L3 Active Power,kW,31.88
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,busbar,,L2 Active Power,kW,40.85
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,busbar,,L1 Active Power,kW,36.29
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,busbar,,N Current (RMS),A,64.1
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,busbar,,L3 Current (RMS),A,133.6
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,busbar,,L2 Current (RMS),A,172.6
775717,All Saints - Worcester,2023-08-06 12:20:00+00:00,busbar,,L1 Current (RMS),A,151.8
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.36
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.04
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.36
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.78
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.68
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.33
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,6.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,6.0,L2 Current (RMS),A,61.7
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.22
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.35
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.84
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.9
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.54
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,5.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.4
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,5.0,L2 Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.36
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,4.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.28
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.87
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.4
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.4
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,N Current (RMS),A,32.6
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.1
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.9
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.48
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.33
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.88
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,N Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,2.0,L1 Current (RMS),A,45.9
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,transformer,,Temperature,C,23.9
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.65
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.83
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.35
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,busbar,,L3 Active Power,kW,34.68
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,busbar,,L2 Active Power,kW,39.67
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,busbar,,L1 Active Power,kW,37.8
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,busbar,,N Current (RMS),A,61.3
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,busbar,,L3 Current (RMS),A,144.6
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,busbar,,L2 Current (RMS),A,168.3
775717,All Saints - Worcester,2023-08-06 12:10:00+00:00,busbar,,L1 Current (RMS),A,157.5
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.24
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.52
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.71
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.88
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.08
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,6.0,L2 Current (RMS),A,61.4
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,6.0,L1 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.0
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.79
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.61
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Active Power,kW,9.6
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.97
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,5.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,5.0,L3 Current (RMS),A,44.4
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,5.0,L2 Current (RMS),A,43.0
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.33
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.41
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,4.0,N Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.07
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.28
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.33
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.23
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,N Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
