Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.24
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.44
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.12
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.91
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,N Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L2 Current (RMS),A,46.3
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.3
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,transformer,,Temperature,C,23.9
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.45
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.92
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.48
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.78
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,busbar,,L3 Active Power,kW,32.16
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,busbar,,L2 Active Power,kW,37.92
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,busbar,,L1 Active Power,kW,41.52
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,busbar,,N Current (RMS),A,59.1
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,busbar,,L3 Current (RMS),A,134.0
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,busbar,,L2 Current (RMS),A,159.9
775717,All Saints - Worcester,2023-08-06 12:00:00+00:00,busbar,,L1 Current (RMS),A,173.2
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.76
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.08
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.18
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.42
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.31
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.82
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,6.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,6.0,L1 Current (RMS),A,42.1
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.02
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.33
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.73
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.44
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.61
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.98
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,5.0,N Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,5.0,L3 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.39
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,4.0,N Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.95
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.84
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,N Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.9
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.2
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.82
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.39
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.13
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.2
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,2.0,L1 Current (RMS),A,34.6
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,N Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,transformer,,Temperature,C,23.9
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.13
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.34
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,busbar,,L3 Active Power,kW,29.12
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,busbar,,L2 Active Power,kW,40.95
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,busbar,,L1 Active Power,kW,39.28
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,busbar,,N Current (RMS),A,63.2
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,busbar,,L3 Current (RMS),A,124.3
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,busbar,,L2 Current (RMS),A,172.6
775717,All Saints - Worcester,2023-08-06 11:50:00+00:00,busbar,,L1 Current (RMS),A,163.9
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.22
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.49
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.97
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.9
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.71
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.55
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,6.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.9
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.72
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.25
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Active Power,kW,6.22
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Active Power,kW,13.03
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.57
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,5.0,N Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,5.0,L2 Current (RMS),A,56.9
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,4.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.86
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.1
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,N Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.13
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.92
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Active Power,kW,9.78
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Active Power,kW,11.64
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.72
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L3 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L2 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,2.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.63
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,transformer,,Temperature,C,23.9
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.02
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.26
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.01
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.36
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,busbar,,L3 Active Power,kW,30.17
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,busbar,,L2 Active Power,kW,43.09
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,busbar,,L1 Active Power,kW,36.54
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,busbar,,N Current (RMS),A,72.0
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,busbar,,L3 Current (RMS),A,128.9
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,busbar,,L2 Current (RMS),A,181.8
775717,All Saints - Worcester,2023-08-06 11:40:00+00:00,busbar,,L1 Current (RMS),A,153.2
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.61
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.64
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.55
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.21
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.13
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.93
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.1
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.26
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.01
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.19
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Active Power,kW,11.77
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.11
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,5.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,5.0,L2 Current (RMS),A,52.8
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,5.0,L1 Current (RMS),A,33.7
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,4.03
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,4.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.03
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.42
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.99
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.38
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.27
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.85
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.16
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L3 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,transformer,,Temperature,C,23.9
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.53
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.82
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.91
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.08
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,busbar,,L3 Active Power,kW,29.3
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,busbar,,L2 Active Power,kW,41.14
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,busbar,,L1 Active Power,kW,33.86
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,busbar,,N Current (RMS),A,67.2
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,busbar,,L3 Current (RMS),A,125.1
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,busbar,,L2 Current (RMS),A,174.4
775717,All Saints - Worcester,2023-08-06 11:30:00+00:00,busbar,,L1 Current (RMS),A,143.6
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.03
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.08
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.25
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.61
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.61
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,6.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,6.0,L3 Current (RMS),A,46.4
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,6.0,L2 Current (RMS),A,59.4
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.64
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.65
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.94
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.57
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.75
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,5.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,5.0,L1 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.48
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,4.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.48
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.55
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.56
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,N Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.9
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.35
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.3
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L2 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.6
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,N Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,transformer,,Temperature,C,23.9
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.06
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,busbar,,L3 Active Power,kW,32.69
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,busbar,,L2 Active Power,kW,40.58
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,busbar,,L1 Active Power,kW,35.0
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,busbar,,N Current (RMS),A,59.2
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,busbar,,L3 Current (RMS),A,138.0
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,busbar,,L2 Current (RMS),A,173.6
775717,All Saints - Worcester,2023-08-06 11:20:00+00:00,busbar,,L1 Current (RMS),A,149.3
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.58
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.29
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.84
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.14
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.38
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.32
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,6.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.02
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.58
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Active Power,kW,8.1
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.59
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.22
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,5.0,N Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,5.0,L2 Current (RMS),A,59.3
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,5.0,L1 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.37
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.28
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,N Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.51
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.57
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.63
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,N Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L3 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L2 Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,2.0,L1 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.9
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,transformer,,Temperature,C,23.9
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.99
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.63
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.34
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.62
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,busbar,,L3 Active Power,kW,30.41
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,busbar,,L2 Active Power,kW,47.31
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,busbar,,L1 Active Power,kW,34.95
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,busbar,,N Current (RMS),A,70.4
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,busbar,,L3 Current (RMS),A,131.8
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,busbar,,L2 Current (RMS),A,204.4
775717,All Saints - Worcester,2023-08-06 11:10:00+00:00,busbar,,L1 Current (RMS),A,149.8
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.91
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.44
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.41
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Active Power,kW,5.8
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.37
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,6.0,N Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,6.0,L2 Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.63
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.53
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.66
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.97
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Active Power,kW,6.46
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,5.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,5.0,L3 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,5.0,L2 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,5.0,L1 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.76
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,4.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.14
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.15
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.71
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,N Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.28
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.36
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Active Power,kW,11.45
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.23
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L3 Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,transformer,,Temperature,C,23.9
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.19
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.29
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.03
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.6
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,busbar,,L3 Active Power,kW,27.57
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,busbar,,L2 Active Power,kW,41.02
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,busbar,,L1 Active Power,kW,36.82
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,busbar,,N Current (RMS),A,71.6
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,busbar,,L3 Current (RMS),A,121.1
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,busbar,,L2 Current (RMS),A,176.8
775717,All Saints - Worcester,2023-08-06 11:00:00+00:00,busbar,,L1 Current (RMS),A,157.3
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.81
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.03
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.15
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.02
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.63
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.09
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.7
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.56
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Active Power,kW,6.7
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Active Power,kW,13.15
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.99
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,5.0,N Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,5.0,L3 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,5.0,L2 Current (RMS),A,58.9
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,5.0,L1 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
