Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.78
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,4.0,N Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.06
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.32
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.79
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.89
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,N Current (RMS),A,32.9
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.29
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Active Power,kW,10.37
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.85
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.35
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.83
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,N Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,transformer,,Temperature,C,23.9
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.46
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.26
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.48
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,busbar,,L3 Active Power,kW,30.99
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,busbar,,L2 Active Power,kW,42.56
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,busbar,,L1 Active Power,kW,41.21
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,busbar,,N Current (RMS),A,73.0
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,busbar,,L3 Current (RMS),A,134.3
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,busbar,,L2 Current (RMS),A,182.7
775717,All Saints - Worcester,2023-08-06 10:50:00+00:00,busbar,,L1 Current (RMS),A,175.5
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.99
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.99
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.87
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.89
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.56
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.37
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,6.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.59
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.04
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.55
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Active Power,kW,15.99
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Active Power,kW,7.79
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,5.0,N Current (RMS),A,39.8
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,5.0,L3 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,5.0,L2 Current (RMS),A,70.6
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.71
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,4.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.36
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.16
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,N Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.48
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.81
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.04
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.45
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.6
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.86
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.39
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,N Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,transformer,,Temperature,C,23.9
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.33
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.37
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,busbar,,L3 Active Power,kW,29.47
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,busbar,,L2 Active Power,kW,45.71
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,busbar,,L1 Active Power,kW,41.88
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,busbar,,N Current (RMS),A,90.7
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,busbar,,L3 Current (RMS),A,128.6
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,busbar,,L2 Current (RMS),A,196.5
775717,All Saints - Worcester,2023-08-06 10:40:00+00:00,busbar,,L1 Current (RMS),A,178.4
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.68
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.71
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.04
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.46
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.87
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.44
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,6.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.6
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.96
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.21
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.59
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Active Power,kW,9.48
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Active Power,kW,8.85
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,5.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,5.0,L3 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,5.0,L2 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,5.0,L1 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.81
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,4.0,N Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.23
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.84
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.13
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,N Current (RMS),A,46.4
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,46.7
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.96
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Active Power,kW,10.01
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.94
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.12
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L3 Current (RMS),A,42.7
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L2 Current (RMS),A,42.3
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,transformer,,Temperature,C,23.9
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,busbar,,L3 Active Power,kW,30.0
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,busbar,,L2 Active Power,kW,42.05
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,busbar,,L1 Active Power,kW,46.42
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,busbar,,N Current (RMS),A,98.5
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,busbar,,L3 Current (RMS),A,131.9
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,busbar,,L2 Current (RMS),A,182.6
775717,All Saints - Worcester,2023-08-06 10:30:00+00:00,busbar,,L1 Current (RMS),A,197.0
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.97
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.23
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.83
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.95
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.47
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.54
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,6.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.5
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.24
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.12
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Active Power,kW,9.4
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,5.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,5.0,L1 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.43
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.54
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,4.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.02
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.45
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.66
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,N Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,51.0
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.78
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.28
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.63
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.73
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,N Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L2 Current (RMS),A,54.0
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,2.0,L1 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.03
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.94
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,transformer,,Temperature,C,23.9
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.07
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.29
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.27
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,busbar,,L3 Active Power,kW,26.68
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,busbar,,L2 Active Power,kW,41.12
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,busbar,,L1 Active Power,kW,39.81
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,busbar,,N Current (RMS),A,85.1
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,busbar,,L3 Current (RMS),A,116.5
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,busbar,,L2 Current (RMS),A,178.2
775717,All Saints - Worcester,2023-08-06 10:20:00+00:00,busbar,,L1 Current (RMS),A,169.7
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.5
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.64
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.32
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.26
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.67
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.86
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,6.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,6.0,L2 Current (RMS),A,58.9
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.71
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.14
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.15
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.56
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,5.0,N Current (RMS),A,27.5
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,5.0,L2 Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,5.0,L1 Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.49
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,4.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.58
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.65
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,N Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.2
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.85
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Active Power,kW,10.36
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.96
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Active Power,kW,10.39
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L3 Current (RMS),A,44.2
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L2 Current (RMS),A,46.5
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,2.0,L1 Current (RMS),A,44.7
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.98
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.95
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,transformer,,Temperature,C,23.9
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.09
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.35
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.15
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.29
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.71
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,busbar,,L3 Active Power,kW,31.46
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,busbar,,L2 Active Power,kW,43.81
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,busbar,,L1 Active Power,kW,37.1
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,busbar,,N Current (RMS),A,77.3
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,busbar,,L3 Current (RMS),A,136.0
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,busbar,,L2 Current (RMS),A,188.4
775717,All Saints - Worcester,2023-08-06 10:10:00+00:00,busbar,,L1 Current (RMS),A,159.6
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.05
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.16
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.65
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.09
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.56
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.54
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,6.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,6.0,L1 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.13
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.64
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.86
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.3
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,5.0,N Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.9
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,5.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.43
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.37
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.12
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.24
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.21
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.89
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Active Power,kW,10.38
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.68
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.05
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L3 Current (RMS),A,44.0
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L2 Current (RMS),A,53.1
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,2.0,L1 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,transformer,,Temperature,C,23.9
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.27
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.55
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.1
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.25
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,busbar,,L3 Active Power,kW,27.56
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,busbar,,L2 Active Power,kW,39.04
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,busbar,,L1 Active Power,kW,31.03
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,busbar,,N Current (RMS),A,62.9
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,busbar,,L3 Current (RMS),A,119.3
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,busbar,,L2 Current (RMS),A,168.7
775717,All Saints - Worcester,2023-08-06 10:00:00+00:00,busbar,,L1 Current (RMS),A,132.6
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.85
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.36
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.43
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.25
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.53
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.7
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.91
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.1
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.93
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.79
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,5.0,N Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.69
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,4.0,N Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.04
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.88
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.23
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,N Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.2
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Active Power,kW,13.45
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.6
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,N Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L3 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L2 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.04
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,transformer,,Temperature,C,23.9
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.19
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.88
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,busbar,,L3 Active Power,kW,27.24
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,busbar,,L2 Active Power,kW,41.07
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,busbar,,L1 Active Power,kW,31.76
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,busbar,,N Current (RMS),A,66.9
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,busbar,,L3 Current (RMS),A,118.9
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,busbar,,L2 Current (RMS),A,178.1
775717,All Saints - Worcester,2023-08-06 09:50:00+00:00,busbar,,L1 Current (RMS),A,136.3
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.22
