Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.22
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.44
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.94
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.43
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.86
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.49
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.32
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,5.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,5.0,L3 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,5.0,L2 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,5.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.39
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.03
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.91
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.91
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,N Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,80.1
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.5
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Active Power,kW,12.01
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.89
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,N Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L3 Current (RMS),A,44.3
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L2 Current (RMS),A,50.8
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,2.0,L1 Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,4.42
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,transformer,,Temperature,C,23.9
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.96
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage THD,%,1.59
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.84
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.12
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,busbar,,L3 Active Power,kW,25.84
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,busbar,,L2 Active Power,kW,38.3
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,busbar,,L1 Active Power,kW,40.83
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,busbar,,N Current (RMS),A,83.6
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,busbar,,L3 Current (RMS),A,115.6
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,busbar,,L2 Current (RMS),A,167.4
775717,All Saints - Worcester,2023-08-06 09:40:00+00:00,busbar,,L1 Current (RMS),A,174.1
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.33
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.84
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.76
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.8
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.11
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.52
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,6.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,6.0,L1 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.49
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.03
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.26
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,5.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.77
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,4.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.51
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.03
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,N Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,39.5
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.55
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.8
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Active Power,kW,12.33
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.11
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L2 Current (RMS),A,52.1
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,2.0,L1 Current (RMS),A,34.7
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.3
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,transformer,,Temperature,C,23.9
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.07
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage THD,%,1.63
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.5
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.5
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,busbar,,L3 Active Power,kW,25.02
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,busbar,,L2 Active Power,kW,38.0
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,busbar,,L1 Active Power,kW,32.64
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,busbar,,N Current (RMS),A,64.1
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,busbar,,L3 Current (RMS),A,111.6
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,busbar,,L2 Current (RMS),A,163.9
775717,All Saints - Worcester,2023-08-06 09:30:00+00:00,busbar,,L1 Current (RMS),A,139.2
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.96
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.43
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.55
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.1
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.35
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.55
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,6.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.97
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.85
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.43
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.68
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.16
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,5.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,5.0,L2 Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.29
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.53
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.74
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,N Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.1
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.19
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.93
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.76
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.51
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,N Current (RMS),A,44.4
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L3 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L2 Current (RMS),A,73.0
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,2.0,L1 Current (RMS),A,32.6
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,0.95
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,transformer,,Temperature,C,23.9
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.48
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.53
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.44
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.99
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.88
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,busbar,,L3 Active Power,kW,26.43
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,busbar,,L2 Active Power,kW,43.38
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,busbar,,L1 Active Power,kW,32.01
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,busbar,,N Current (RMS),A,61.6
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,busbar,,L3 Current (RMS),A,115.3
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,busbar,,L2 Current (RMS),A,187.8
775717,All Saints - Worcester,2023-08-06 09:20:00+00:00,busbar,,L1 Current (RMS),A,137.3
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.53
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.04
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.12
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.7
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.0
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,6.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.1
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.95
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.85
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.78
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,5.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,5.0,L1 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.91
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.81
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,N Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,42.3
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.72
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.65
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.66
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.16
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,N Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L2 Current (RMS),A,57.7
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.8
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.8
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,transformer,,Temperature,C,23.9
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.89
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.06
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.37
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,busbar,,L3 Active Power,kW,25.12
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,busbar,,L2 Active Power,kW,39.6
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,busbar,,L1 Active Power,kW,30.77
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,busbar,,N Current (RMS),A,62.7
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,busbar,,L3 Current (RMS),A,110.1
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,busbar,,L2 Current (RMS),A,170.4
775717,All Saints - Worcester,2023-08-06 09:10:00+00:00,busbar,,L1 Current (RMS),A,131.2
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.67
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.74
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.2
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.54
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.19
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,6.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.49
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.21
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.49
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.55
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,5.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,5.0,L3 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,5.0,L1 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.55
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.7
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.25
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,N Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.01
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.88
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Active Power,kW,13.22
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Active Power,kW,10.86
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,N Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L2 Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,2.0,L1 Current (RMS),A,46.7
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.9
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.03
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,transformer,,Temperature,C,23.9
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.52
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.78
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,busbar,,L3 Active Power,kW,26.55
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,busbar,,L2 Active Power,kW,39.7
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,busbar,,L1 Active Power,kW,35.42
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,busbar,,N Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,busbar,,L3 Current (RMS),A,116.3
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,busbar,,L2 Current (RMS),A,170.1
775717,All Saints - Worcester,2023-08-06 09:00:00+00:00,busbar,,L1 Current (RMS),A,150.9
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.91
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.55
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.27
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.2
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.21
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.89
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,6.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.16
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.43
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.92
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.09
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Active Power,kW,8.08
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,5.0,N Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,5.0,L1 Current (RMS),A,37.6
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.65
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,4.0,N Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.57
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,N Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,38.6
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.71
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.36
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Active Power,kW,9.58
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,2.0,L1 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.02
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,N Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,transformer,,Temperature,C,23.9
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.57
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage THD,%,1.72
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.25
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.63
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,busbar,,L3 Active Power,kW,23.74
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,busbar,,L2 Active Power,kW,39.25
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,busbar,,L1 Active Power,kW,36.37
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,busbar,,N Current (RMS),A,74.0
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,busbar,,L3 Current (RMS),A,105.1
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,busbar,,L2 Current (RMS),A,172.6
775717,All Saints - Worcester,2023-08-06 08:50:00+00:00,busbar,,L1 Current (RMS),A,156.7
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.25
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.69
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.37
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.85
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.12
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.99
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,6.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,6.0,L2 Current (RMS),A,59.5
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.43
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.07
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.35
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.66
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.78
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,5.0,L3 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,5.0,L1 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.31
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.66
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,4.0,N Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.12
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.55
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.31
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,N Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.5
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.19
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L3 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.34
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,N Current (RMS),A,12.0
