Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,transformer,,Temperature,C,23.9
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.53
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.96
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.75
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.37
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.25
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,busbar,,L3 Active Power,kW,24.39
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,busbar,,L2 Active Power,kW,37.53
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,busbar,,L1 Active Power,kW,34.24
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,busbar,,N Current (RMS),A,66.4
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,busbar,,L3 Current (RMS),A,108.9
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,busbar,,L2 Current (RMS),A,163.3
775717,All Saints - Worcester,2023-08-06 08:40:00+00:00,busbar,,L1 Current (RMS),A,146.9
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.76
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.88
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.2
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.28
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.74
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.0
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,6.0,L1 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.2
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.88
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.3
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,5.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,5.0,L3 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,5.0,L2 Current (RMS),A,34.4
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,5.0,L1 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.49
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,5.12
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,4.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.36
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.8
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,14.01
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,N Current (RMS),A,43.5
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.41
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.42
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.29
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L3 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,transformer,,Temperature,C,23.8
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.31
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.88
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.43
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.1
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,busbar,,L3 Active Power,kW,27.18
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,busbar,,L2 Active Power,kW,34.71
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,busbar,,L1 Active Power,kW,39.85
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,busbar,,N Current (RMS),A,63.4
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,busbar,,L3 Current (RMS),A,117.9
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,busbar,,L2 Current (RMS),A,150.7
775717,All Saints - Worcester,2023-08-06 08:30:00+00:00,busbar,,L1 Current (RMS),A,170.5
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.72
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.41
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.32
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.44
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.37
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,6.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.35
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.4
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.08
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.27
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Active Power,kW,7.15
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,5.0,N Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.3
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,5.0,L2 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,5.0,L1 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.81
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,4.0,N Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.87
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.77
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.01
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,N Current (RMS),A,51.2
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.8
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,67.8
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.44
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Active Power,kW,11.89
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.37
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,N Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L3 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L2 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,2.0,L1 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.72
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,transformer,,Temperature,C,23.8
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage THD,%,1.63
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.47
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.2
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.73
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.89
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,busbar,,L3 Active Power,kW,29.04
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,busbar,,L2 Active Power,kW,46.34
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,busbar,,L1 Active Power,kW,39.05
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,busbar,,N Current (RMS),A,74.6
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,busbar,,L3 Current (RMS),A,125.4
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,busbar,,L2 Current (RMS),A,197.1
775717,All Saints - Worcester,2023-08-06 08:20:00+00:00,busbar,,L1 Current (RMS),A,168.7
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.67
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.6
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.12
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.6
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.34
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,6.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,6.0,L2 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.73
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.89
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.92
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Active Power,kW,7.9
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Active Power,kW,7.32
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,5.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,5.0,L3 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,5.0,L1 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.3
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.71
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,4.0,N Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.11
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.49
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,N Current (RMS),A,43.0
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.78
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.57
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.51
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L3 Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.58
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,4.2
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.5
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,transformer,,Temperature,C,23.8
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.82
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.12
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage THD,%,2.12
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.75
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.77
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.74
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,busbar,,L3 Active Power,kW,26.62
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,busbar,,L2 Active Power,kW,45.82
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,busbar,,L1 Active Power,kW,37.54
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,busbar,,N Current (RMS),A,67.8
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,busbar,,L3 Current (RMS),A,116.2
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,busbar,,L2 Current (RMS),A,194.0
775717,All Saints - Worcester,2023-08-06 08:10:00+00:00,busbar,,L1 Current (RMS),A,161.2
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.48
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.11
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.31
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.82
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.51
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,6.0,L2 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.29
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.19
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.95
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.42
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,5.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,5.0,L1 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.74
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,5.42
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.4
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,4.0,N Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.34
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.22
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.63
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,N Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,53.7
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.93
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.89
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.7
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,N Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,2.0,L1 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.07
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,transformer,,Temperature,C,23.8
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.13
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.55
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.54
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,busbar,,L3 Active Power,kW,22.24
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,busbar,,L2 Active Power,kW,37.53
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,busbar,,L1 Active Power,kW,35.55
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,busbar,,N Current (RMS),A,61.4
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,busbar,,L3 Current (RMS),A,99.5
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,busbar,,L2 Current (RMS),A,162.3
775717,All Saints - Worcester,2023-08-06 08:00:00+00:00,busbar,,L1 Current (RMS),A,151.9
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.91
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.83
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.93
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.84
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.83
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,6.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.42
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.45
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.53
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.68
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.49
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,5.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,5.0,L3 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,5.0,L2 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.76
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.23
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,4.0,N Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.3
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.88
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.92
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,N Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,40.1
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.54
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.34
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Active Power,kW,8.69
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,N Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,2.0,L1 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.26
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,N Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,transformer,,Temperature,C,23.8
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.3
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage THD,%,2.09
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.27
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.34
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,busbar,,L3 Active Power,kW,24.09
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,busbar,,L2 Active Power,kW,41.22
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,busbar,,L1 Active Power,kW,33.74
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,busbar,,N Current (RMS),A,71.1
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,busbar,,L3 Current (RMS),A,106.2
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,busbar,,L2 Current (RMS),A,178.9
775717,All Saints - Worcester,2023-08-06 07:50:00+00:00,busbar,,L1 Current (RMS),A,145.7
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.03
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.6
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.64
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.73
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.77
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.34
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,6.0,L2 Current (RMS),A,59.0
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.69
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.02
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Active Power,kW,5.25
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.32
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,5.0,N Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,5.0,L1 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.61
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,4.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.61
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.19
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.3
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,N Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.6
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.68
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.43
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.43
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,transformer,,Temperature,C,23.8
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.09
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage THD,%,2.11
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.75
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.67
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.7
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,busbar,,L3 Active Power,kW,21.4
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,busbar,,L2 Active Power,kW,37.23
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,busbar,,L1 Active Power,kW,25.26
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,busbar,,N Current (RMS),A,56.4
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,busbar,,L3 Current (RMS),A,97.1
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,busbar,,L2 Current (RMS),A,161.9
775717,All Saints - Worcester,2023-08-06 07:40:00+00:00,busbar,,L1 Current (RMS),A,111.3
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.58
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.83
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.18
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.42
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.12
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.92
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,6.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,6.0,L1 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.07
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.32
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.22
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.53
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.37
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,5.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,5.0,L2 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.55
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.1
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,4.0,N Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.3
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.28
