Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,N Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.02
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.59
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.77
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.9
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,N Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,transformer,,Temperature,C,23.8
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage THD,%,1.62
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.99
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.79
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.89
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.42
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,busbar,,L3 Active Power,kW,22.12
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,busbar,,L2 Active Power,kW,40.1
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,busbar,,L1 Active Power,kW,26.58
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,busbar,,N Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,busbar,,L3 Current (RMS),A,100.1
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,busbar,,L2 Current (RMS),A,173.0
775717,All Saints - Worcester,2023-08-06 07:30:00+00:00,busbar,,L1 Current (RMS),A,116.4
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.99
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.8
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.11
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.9
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.79
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.84
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,6.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,6.0,L2 Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.12
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.12
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Active Power,kW,15.04
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,5.0,N Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,5.0,L3 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,5.0,L2 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,5.0,L1 Current (RMS),A,63.9
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.48
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,4.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,10.33
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.5
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,N Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.56
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.89
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L2 Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.26
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,transformer,,Temperature,C,23.9
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage THD,%,1.68
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.13
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.4
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.04
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.41
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.65
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,busbar,,L3 Active Power,kW,20.04
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,busbar,,L2 Active Power,kW,38.71
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,busbar,,L1 Active Power,kW,32.55
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,busbar,,N Current (RMS),A,66.5
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,busbar,,L3 Current (RMS),A,91.0
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,busbar,,L2 Current (RMS),A,169.4
775717,All Saints - Worcester,2023-08-06 07:20:00+00:00,busbar,,L1 Current (RMS),A,140.5
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.47
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.4
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.49
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.5
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.35
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.52
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,6.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.95
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.28
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.82
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.9
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,5.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,5.0,L3 Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,5.0,L2 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.82
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.45
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,4.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.35
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.09
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.69
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,N Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.15
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.66
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,N Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,2.0,L1 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.02
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,transformer,,Temperature,C,23.9
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.75
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.45
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage THD,%,2.18
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.95
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.98
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.06
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.77
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,busbar,,L3 Active Power,kW,23.02
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,busbar,,L2 Active Power,kW,28.07
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,busbar,,L1 Active Power,kW,20.55
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,busbar,,N Current (RMS),A,42.9
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,busbar,,L3 Current (RMS),A,101.9
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,busbar,,L2 Current (RMS),A,128.1
775717,All Saints - Worcester,2023-08-06 07:10:00+00:00,busbar,,L1 Current (RMS),A,91.7
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.89
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.5
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.21
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.0
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.62
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,6.0,L2 Current (RMS),A,61.5
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,6.0,L1 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.9
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.85
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.52
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.51
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.77
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,5.0,N Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,5.0,L2 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,5.0,L1 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.33
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,4.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.57
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.74
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.35
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.93
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.33
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,transformer,,Temperature,C,23.9
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage THD,%,1.69
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.3
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.75
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.05
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.69
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,busbar,,L3 Active Power,kW,20.79
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,busbar,,L2 Active Power,kW,25.93
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,busbar,,L1 Active Power,kW,22.27
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,busbar,,N Current (RMS),A,44.3
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,busbar,,L3 Current (RMS),A,92.9
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,busbar,,L2 Current (RMS),A,119.7
775717,All Saints - Worcester,2023-08-06 07:00:00+00:00,busbar,,L1 Current (RMS),A,98.2
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.2
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.43
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.55
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.99
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.6
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.79
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.86
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.71
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.43
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,5.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,5.0,L3 Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,5.0,L2 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,5.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.3
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,4.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.7
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.6
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.33
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.9
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.96
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L3 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,N Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,transformer,,Temperature,C,23.9
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.72
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.43
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage THD,%,2.15
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.82
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.31
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,busbar,,L3 Active Power,kW,22.74
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,busbar,,L2 Active Power,kW,23.0
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,busbar,,L1 Active Power,kW,23.68
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,busbar,,N Current (RMS),A,43.8
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,busbar,,L3 Current (RMS),A,101.3
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,busbar,,L2 Current (RMS),A,107.5
775717,All Saints - Worcester,2023-08-06 06:50:00+00:00,busbar,,L1 Current (RMS),A,102.4
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.15
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.81
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.82
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.87
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.01
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.07
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,6.0,L2 Current (RMS),A,61.0
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.64
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.72
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.65
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.54
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,5.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,5.0,L3 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,4.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.12
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.69
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,N Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,transformer,,Temperature,C,23.9
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.55
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.22
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.59
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.88
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.47
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,busbar,,L3 Active Power,kW,21.76
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,busbar,,L2 Active Power,kW,26.88
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,busbar,,L1 Active Power,kW,21.58
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,busbar,,N Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,busbar,,L3 Current (RMS),A,98.0
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,busbar,,L2 Current (RMS),A,120.6
775717,All Saints - Worcester,2023-08-06 06:40:00+00:00,busbar,,L1 Current (RMS),A,94.0
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.25
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.66
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.44
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.97
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.6
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.81
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,6.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,6.0,L2 Current (RMS),A,61.5
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.53
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.56
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.58
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.26
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,5.0,N Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.64
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.74
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,4.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.75
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.46
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.9
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.61
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Active Power,kW,3.86
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,N Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L2 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,N Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,transformer,,Temperature,C,23.9
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage THD,%,1.71
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.85
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage THD,%,2.2
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.85
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.33
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.55
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,busbar,,L3 Active Power,kW,21.1
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,busbar,,L2 Active Power,kW,26.62
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,busbar,,L1 Active Power,kW,22.36
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,busbar,,N Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,busbar,,L3 Current (RMS),A,95.3
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,busbar,,L2 Current (RMS),A,122.8
775717,All Saints - Worcester,2023-08-06 06:30:00+00:00,busbar,,L1 Current (RMS),A,96.7
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.6
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.75
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.53
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.37
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.19
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.36
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,6.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,6.0,L2 Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.76
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.34
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.87
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.48
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.45
