Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,5.0,N Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,5.0,L2 Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,4.0,N Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.27
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.82
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.7
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,N Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,39.7
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.22
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.9
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,N Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,transformer,,Temperature,C,23.9
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.31
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage THD,%,2.26
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.66
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.87
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,busbar,,L3 Active Power,kW,19.23
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,busbar,,L2 Active Power,kW,31.66
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,busbar,,L1 Active Power,kW,20.25
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,busbar,,N Current (RMS),A,66.9
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,busbar,,L3 Current (RMS),A,89.1
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,busbar,,L2 Current (RMS),A,142.2
775717,All Saints - Worcester,2023-08-06 06:20:00+00:00,busbar,,L1 Current (RMS),A,89.4
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.42
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.86
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.21
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.63
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.76
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,6.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.01
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.01
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.76
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.49
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,5.0,N Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,5.0,L3 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,5.0,L2 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,4.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.69
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.26
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.22
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,N Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.8
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Active Power,kW,3.87
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.02
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L2 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,2.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.72
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.39
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,0.93
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,N Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,transformer,,Temperature,C,23.9
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.77
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.46
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage THD,%,2.24
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.81
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.57
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.46
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,busbar,,L3 Active Power,kW,20.58
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,busbar,,L2 Active Power,kW,27.76
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,busbar,,L1 Active Power,kW,19.3
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,busbar,,N Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,busbar,,L3 Current (RMS),A,93.8
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,busbar,,L2 Current (RMS),A,128.4
775717,All Saints - Worcester,2023-08-06 06:10:00+00:00,busbar,,L1 Current (RMS),A,86.6
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.71
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.47
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.51
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.12
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.4
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.31
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,6.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,6.0,L1 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.59
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.41
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.39
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.82
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,5.0,N Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,4.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.93
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,N Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.47
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.63
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,N Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.94
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,0.9
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,N Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,transformer,,Temperature,C,23.9
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.07
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage THD,%,2.29
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.24
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,busbar,,L3 Active Power,kW,20.85
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,busbar,,L2 Active Power,kW,27.51
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,busbar,,L1 Active Power,kW,20.2
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,busbar,,N Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,busbar,,L3 Current (RMS),A,93.9
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,busbar,,L2 Current (RMS),A,124.9
775717,All Saints - Worcester,2023-08-06 06:00:00+00:00,busbar,,L1 Current (RMS),A,90.2
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.86
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.01
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.02
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.21
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.07
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.1
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.85
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.93
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.47
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,5.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,5.0,L1 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.97
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.82
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.08
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,N Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Active Power,kW,4.93
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,N Current (RMS),A,3.5
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,transformer,,Temperature,C,23.9
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.87
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.43
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage THD,%,2.29
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.47
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.05
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,busbar,,L3 Active Power,kW,19.26
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,busbar,,L2 Active Power,kW,27.35
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,busbar,,L1 Active Power,kW,20.13
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,busbar,,N Current (RMS),A,50.5
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,busbar,,L3 Current (RMS),A,89.2
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,busbar,,L2 Current (RMS),A,122.3
775717,All Saints - Worcester,2023-08-06 05:50:00+00:00,busbar,,L1 Current (RMS),A,89.5
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.79
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.28
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.44
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.36
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.65
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,6.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.3
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.3
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,5.0,N Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,5.0,L3 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,5.0,L2 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,5.0,L1 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,4.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.79
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.7
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.1
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.52
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.48
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L2 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,2.0,L1 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.75
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,transformer,,Temperature,C,23.9
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.05
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage THD,%,2.32
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.69
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.92
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,busbar,,L3 Active Power,kW,18.22
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,busbar,,L2 Active Power,kW,28.79
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,busbar,,L1 Active Power,kW,20.42
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,busbar,,N Current (RMS),A,51.8
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,busbar,,L3 Current (RMS),A,86.6
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,busbar,,L2 Current (RMS),A,126.5
775717,All Saints - Worcester,2023-08-06 05:40:00+00:00,busbar,,L1 Current (RMS),A,92.2
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.55
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.75
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.82
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.55
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.19
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.24
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.2
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.21
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.71
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.95
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.7
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,5.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,5.0,L1 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.05
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,4.0,N Current (RMS),A,33.3
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.2
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.24
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.41
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.54
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,N Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.45
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L2 Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,2.0,L1 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.81
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,N Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,transformer,,Temperature,C,24.0
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.42
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.96
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage THD,%,2.33
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.54
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.04
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.63
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.8
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,busbar,,L3 Active Power,kW,19.8
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,busbar,,L2 Active Power,kW,29.47
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,busbar,,L1 Active Power,kW,27.76
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,busbar,,N Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,busbar,,L3 Current (RMS),A,90.7
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,busbar,,L2 Current (RMS),A,130.3
775717,All Saints - Worcester,2023-08-06 05:30:00+00:00,busbar,,L1 Current (RMS),A,121.9
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.44
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.16
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.74
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.56
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.72
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.19
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,6.0,L1 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Active Power,kW,3.45
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.15
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,5.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,5.0,L3 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,5.0,L2 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,5.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,4.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.4
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,N Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.81
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.88
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.79
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.65
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,N Current (RMS),A,23.7
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L2 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,2.0,L1 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.73
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.98
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,N Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,transformer,,Temperature,C,24.0
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.37
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage THD,%,2.37
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.01
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.26
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,busbar,,L3 Active Power,kW,18.87
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,busbar,,L2 Active Power,kW,29.95
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,busbar,,L1 Active Power,kW,21.18
