Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,busbar,,N Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,busbar,,L3 Current (RMS),A,86.7
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,busbar,,L2 Current (RMS),A,134.0
775717,All Saints - Worcester,2023-08-06 05:20:00+00:00,busbar,,L1 Current (RMS),A,92.9
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.98
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.41
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-9.01
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.31
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.53
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.13
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.5
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.7
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.33
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.03
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.18
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.0
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,5.0,N Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,4.0,N Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.56
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.1
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.19
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,N Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L2 Current (RMS),A,38.9
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,2.0,L1 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,N Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,transformer,,Temperature,C,24.0
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.04
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.49
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage THD,%,2.39
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.09
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.88
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.9
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,busbar,,L3 Active Power,kW,18.15
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,busbar,,L2 Active Power,kW,28.98
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,busbar,,L1 Active Power,kW,19.41
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,busbar,,N Current (RMS),A,52.8
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,busbar,,L3 Current (RMS),A,85.5
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,busbar,,L2 Current (RMS),A,129.2
775717,All Saints - Worcester,2023-08-06 05:10:00+00:00,busbar,,L1 Current (RMS),A,88.1
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-10.24
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.71
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.5
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.12
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.36
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,6.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.07
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.21
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.25
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,5.0,N Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,5.0,L3 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.82
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.9
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.4
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Active Power,kW,8.19
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.18
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.78
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.94
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.05
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,N Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,transformer,,Temperature,C,24.0
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.4
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.79
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.4
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.4
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,busbar,,L3 Active Power,kW,18.27
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,busbar,,L2 Active Power,kW,29.66
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,busbar,,L1 Active Power,kW,21.21
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,busbar,,N Current (RMS),A,59.1
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,busbar,,L3 Current (RMS),A,86.8
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,busbar,,L2 Current (RMS),A,131.2
775717,All Saints - Worcester,2023-08-06 05:00:00+00:00,busbar,,L1 Current (RMS),A,93.8
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.93
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.4
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.33
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.2
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.67
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.65
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.9
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.83
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.8
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Active Power,kW,3.82
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.19
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.37
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,5.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,5.0,L3 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.89
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.45
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.27
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.06
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.34
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L3 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,2.0,L1 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.8
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.92
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.0
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,N Current (RMS),A,3.1
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,transformer,,Temperature,C,24.0
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.79
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage THD,%,2.38
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.86
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.18
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.9
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,busbar,,L3 Active Power,kW,18.38
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,busbar,,L2 Active Power,kW,29.28
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,busbar,,L1 Active Power,kW,19.33
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,busbar,,N Current (RMS),A,53.4
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,busbar,,L3 Current (RMS),A,84.9
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,busbar,,L2 Current (RMS),A,130.1
775717,All Saints - Worcester,2023-08-06 04:50:00+00:00,busbar,,L1 Current (RMS),A,86.6
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.26
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.96
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.48
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.86
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.92
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.63
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,6.0,L2 Current (RMS),A,59.7
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.17
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.64
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.43
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,5.0,N Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,5.0,L3 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.61
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.62
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.34
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,N Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.16
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.62
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,2.0,L1 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,transformer,,Temperature,C,24.0
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.82
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.36
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.31
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.71
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,busbar,,L3 Active Power,kW,18.99
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,busbar,,L2 Active Power,kW,28.15
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,busbar,,L1 Active Power,kW,20.26
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,busbar,,N Current (RMS),A,51.0
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,busbar,,L3 Current (RMS),A,89.0
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,busbar,,L2 Current (RMS),A,124.4
775717,All Saints - Worcester,2023-08-06 04:40:00+00:00,busbar,,L1 Current (RMS),A,89.9
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.69
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.22
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.47
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.47
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.77
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.48
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,6.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,6.0,L1 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.35
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.05
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.62
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.52
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,5.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,5.0,L3 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,5.0,L2 Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.47
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.89
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.37
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.37
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Active Power,kW,4.42
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.58
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L3 Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L2 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,2.0,L1 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.08
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,N Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,transformer,,Temperature,C,24.0
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.54
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage THD,%,2.11
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.15
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.52
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.86
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,busbar,,L3 Active Power,kW,19.75
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,busbar,,L2 Active Power,kW,26.87
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,busbar,,L1 Active Power,kW,19.55
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,busbar,,N Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,busbar,,L3 Current (RMS),A,91.5
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,busbar,,L2 Current (RMS),A,120.6
775717,All Saints - Worcester,2023-08-06 04:30:00+00:00,busbar,,L1 Current (RMS),A,87.5
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.79
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.4
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.17
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.28
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.54
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.99
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,6.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.83
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.84
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.12
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.53
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,5.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,5.0,L2 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.74
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.89
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,N Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.16
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Active Power,kW,4.63
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L2 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.68
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,transformer,,Temperature,C,24.0
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.76
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage THD,%,2.41
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.87
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.24
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,busbar,,L3 Active Power,kW,19.89
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,busbar,,L2 Active Power,kW,30.24
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,busbar,,L1 Active Power,kW,20.99
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,busbar,,N Current (RMS),A,50.8
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,busbar,,L3 Current (RMS),A,89.5
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,busbar,,L2 Current (RMS),A,133.4
775717,All Saints - Worcester,2023-08-06 04:20:00+00:00,busbar,,L1 Current (RMS),A,92.3
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.41
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.81
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.27
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.57
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.92
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.73
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,6.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,6.0,L2 Current (RMS),A,59.6
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.27
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.23
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,5.0,N Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,5.0,L3 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,5.0,L2 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.63
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.19
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.68
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,N Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.49
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Active Power,kW,4.57
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,N Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L2 Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
