Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,N Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,transformer,,Temperature,C,24.0
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.3
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage THD,%,2.44
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.76
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.8
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,busbar,,L3 Active Power,kW,20.16
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,busbar,,L2 Active Power,kW,25.85
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,busbar,,L1 Active Power,kW,21.13
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,busbar,,N Current (RMS),A,46.5
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,busbar,,L3 Current (RMS),A,91.3
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,busbar,,L2 Current (RMS),A,117.2
775717,All Saints - Worcester,2023-08-06 04:10:00+00:00,busbar,,L1 Current (RMS),A,92.8
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.32
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.25
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.61
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.01
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.7
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.29
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.49
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.53
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.16
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.47
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,5.0,N Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,5.0,L3 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.82
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,N Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Active Power,kW,3.8
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.62
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.01
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,2.0,L1 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,N Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,transformer,,Temperature,C,24.0
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage THD,%,1.93
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.28
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage THD,%,2.42
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.9
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.27
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.7
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,busbar,,L3 Active Power,kW,19.05
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,busbar,,L2 Active Power,kW,27.5
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,busbar,,L1 Active Power,kW,21.98
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,busbar,,N Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,busbar,,L3 Current (RMS),A,88.8
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,busbar,,L2 Current (RMS),A,122.5
775717,All Saints - Worcester,2023-08-06 04:00:00+00:00,busbar,,L1 Current (RMS),A,97.4
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.41
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.28
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.56
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.61
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.46
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.33
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,6.0,L2 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.48
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.27
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.7
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,5.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,5.0,L3 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,5.0,L2 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,5.0,L1 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.75
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.39
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.89
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.79
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,N Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage THD,%,2.11
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.26
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage THD,%,2.45
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.7
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.74
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.7
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,busbar,,L3 Active Power,kW,19.8
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,busbar,,L2 Active Power,kW,28.43
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,busbar,,L1 Active Power,kW,20.42
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,busbar,,N Current (RMS),A,52.1
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,busbar,,L3 Current (RMS),A,93.2
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,busbar,,L2 Current (RMS),A,126.4
775717,All Saints - Worcester,2023-08-06 03:50:00+00:00,busbar,,L1 Current (RMS),A,90.8
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.43
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.48
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.28
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.78
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.64
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.83
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.08
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.75
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.35
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.38
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,5.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.01
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.83
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.81
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.85
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.35
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,N Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.66
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.32
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.81
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.8
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,busbar,,L3 Active Power,kW,19.08
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,busbar,,L2 Active Power,kW,29.05
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,busbar,,L1 Active Power,kW,20.75
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,busbar,,N Current (RMS),A,53.3
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,busbar,,L3 Current (RMS),A,90.0
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,busbar,,L2 Current (RMS),A,128.0
775717,All Saints - Worcester,2023-08-06 03:40:00+00:00,busbar,,L1 Current (RMS),A,92.6
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.15
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.55
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.8
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.98
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.64
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.32
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,6.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.82
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Active Power,kW,3.85
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.29
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,5.0,N Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,5.0,L3 Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.84
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.74
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.26
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,2.0,L1 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.79
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,N Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage THD,%,2.39
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.22
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.08
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,busbar,,L3 Active Power,kW,18.43
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,busbar,,L2 Active Power,kW,30.09
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,busbar,,L1 Active Power,kW,18.74
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,busbar,,N Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,busbar,,L3 Current (RMS),A,86.9
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,busbar,,L2 Current (RMS),A,130.5
775717,All Saints - Worcester,2023-08-06 03:30:00+00:00,busbar,,L1 Current (RMS),A,87.0
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.88
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.29
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.66
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.27
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.68
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,6.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.63
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.07
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.21
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.6
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,5.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,5.0,L3 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.32
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.79
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.35
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.2
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.64
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L2 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,2.0,L1 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.21
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,N Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage THD,%,2.05
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.2
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage THD,%,2.38
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.56
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.43
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,busbar,,L3 Active Power,kW,19.78
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,busbar,,L2 Active Power,kW,28.06
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,busbar,,L1 Active Power,kW,20.11
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,busbar,,N Current (RMS),A,45.0
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,busbar,,L3 Current (RMS),A,89.4
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,busbar,,L2 Current (RMS),A,122.8
775717,All Saints - Worcester,2023-08-06 03:20:00+00:00,busbar,,L1 Current (RMS),A,92.5
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.3
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.19
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.08
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.14
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.87
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.03
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,6.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.72
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.92
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.66
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Active Power,kW,10.73
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,5.0,N Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,5.0,L2 Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,5.0,L1 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.77
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,N Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.79
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.38
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,N Current (RMS),A,3.3
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage THD,%,2.36
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.83
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.12
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.09
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.24
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,busbar,,L3 Active Power,kW,20.55
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,busbar,,L2 Active Power,kW,32.72
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,busbar,,L1 Active Power,kW,19.1
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,busbar,,N Current (RMS),A,59.5
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,busbar,,L3 Current (RMS),A,91.7
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,busbar,,L2 Current (RMS),A,140.6
775717,All Saints - Worcester,2023-08-06 03:10:00+00:00,busbar,,L1 Current (RMS),A,86.5
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.34
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.69
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.93
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.91
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.2
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,6.0,L2 Current (RMS),A,59.7
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.7
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.01
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.9
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Active Power,kW,6.92
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,5.0,N Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,5.0,L2 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,5.0,L1 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,1.95
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
