Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.86
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.39
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.77
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.7
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,2.0,L1 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,N Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.68
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.35
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage THD,%,2.4
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.89
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.5
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.26
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,busbar,,L3 Active Power,kW,20.35
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,busbar,,L2 Active Power,kW,27.43
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,busbar,,L1 Active Power,kW,19.61
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,busbar,,N Current (RMS),A,44.5
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,busbar,,L3 Current (RMS),A,91.5
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,busbar,,L2 Current (RMS),A,121.5
775717,All Saints - Worcester,2023-08-06 03:00:00+00:00,busbar,,L1 Current (RMS),A,90.0
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.48
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.54
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.29
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.58
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.51
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.59
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,6.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,6.0,L2 Current (RMS),A,61.3
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.27
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.88
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.36
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.06
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.57
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,5.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,5.0,L3 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,5.0,L2 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,4.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.58
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.01
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.51
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.75
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,2.0,L1 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.82
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.49
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.21
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage THD,%,2.4
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.74
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.29
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.38
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,busbar,,L3 Active Power,kW,20.43
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,busbar,,L2 Active Power,kW,29.19
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,busbar,,L1 Active Power,kW,20.09
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,busbar,,N Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,busbar,,L3 Current (RMS),A,91.7
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,busbar,,L2 Current (RMS),A,130.2
775717,All Saints - Worcester,2023-08-06 02:50:00+00:00,busbar,,L1 Current (RMS),A,90.6
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.9
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.88
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.61
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.14
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.15
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.36
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,6.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.84
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.15
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Active Power,kW,7.48
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,5.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,5.0,L2 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.65
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.79
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Active Power,kW,3.87
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.43
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.55
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L3 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.86
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.01
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,N Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,4.5
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.35
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage THD,%,2.11
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.01
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage THD,%,2.42
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.63
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.44
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.75
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,busbar,,L3 Active Power,kW,20.17
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,busbar,,L2 Active Power,kW,28.78
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,busbar,,L1 Active Power,kW,20.26
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,busbar,,N Current (RMS),A,46.7
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,busbar,,L3 Current (RMS),A,90.9
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,busbar,,L2 Current (RMS),A,127.0
775717,All Saints - Worcester,2023-08-06 02:40:00+00:00,busbar,,L1 Current (RMS),A,92.0
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.62
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.95
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.35
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.56
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.81
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.69
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,6.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.6
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,6.0,L1 Current (RMS),A,40.5
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.03
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.1
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.46
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.6
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,5.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,5.0,L3 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,5.0,L1 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.12
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.82
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.66
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.15
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L2 Current (RMS),A,34.9
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.03
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,N Current (RMS),A,3.4
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.7
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.43
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.99
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.62
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.14
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.46
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,busbar,,L3 Active Power,kW,18.66
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,busbar,,L2 Active Power,kW,30.57
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,busbar,,L1 Active Power,kW,20.43
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,busbar,,N Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,busbar,,L3 Current (RMS),A,87.7
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,busbar,,L2 Current (RMS),A,132.5
775717,All Saints - Worcester,2023-08-06 02:30:00+00:00,busbar,,L1 Current (RMS),A,92.7
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.08
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.22
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.71
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.98
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.71
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.36
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.46
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.83
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.61
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.54
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.48
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,5.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.5
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,5.0,L1 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,4.0,N Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.73
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.44
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.63
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Active Power,kW,2.85
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L3 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,2.0,L1 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.17
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.2
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,N Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage THD,%,2.06
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.6
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.46
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.91
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.9
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,busbar,,L3 Active Power,kW,18.79
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,busbar,,L2 Active Power,kW,29.81
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,busbar,,L1 Active Power,kW,20.54
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,busbar,,N Current (RMS),A,51.4
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,busbar,,L3 Current (RMS),A,87.3
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,busbar,,L2 Current (RMS),A,131.1
775717,All Saints - Worcester,2023-08-06 02:20:00+00:00,busbar,,L1 Current (RMS),A,95.0
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.57
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.97
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.82
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.83
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.09
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.38
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,6.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,6.0,L2 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.57
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.47
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.15
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,5.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.64
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.76
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.23
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.44
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L2 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,N Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.4
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.08
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.33
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.95
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.85
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,busbar,,L3 Active Power,kW,19.39
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,busbar,,L2 Active Power,kW,31.42
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,busbar,,L1 Active Power,kW,22.2
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,busbar,,N Current (RMS),A,52.5
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,busbar,,L3 Current (RMS),A,89.4
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,busbar,,L2 Current (RMS),A,135.7
775717,All Saints - Worcester,2023-08-06 02:10:00+00:00,busbar,,L1 Current (RMS),A,99.8
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.96
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.6
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.43
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.85
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.79
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,6.0,N Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.9
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.02
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.59
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.18
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.91
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.73
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,5.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.3
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.86
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.75
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.41
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.0
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.65
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.8
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,N Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L3 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,N Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,246.01
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.79
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage THD,%,2.39
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,245.32
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.2
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.91
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,busbar,,L3 Active Power,kW,20.29
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,busbar,,L2 Active Power,kW,28.27
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,busbar,,L1 Active Power,kW,22.69
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,busbar,,N Current (RMS),A,45.5
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,busbar,,L3 Current (RMS),A,91.0
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,busbar,,L2 Current (RMS),A,124.2
775717,All Saints - Worcester,2023-08-06 02:00:00+00:00,busbar,,L1 Current (RMS),A,99.7
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.51
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.27
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.77
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.96
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.16
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.67
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.9
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.0
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.91
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
