Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.01
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.47
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Active Power,kW,2.61
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,5.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,5.0,L3 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,5.0,L2 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,5.0,L1 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.93
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,4.0,N Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.74
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.39
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,N Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.8
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.71
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.83
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,N Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.83
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.09
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,N Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,transformer,,Temperature,C,24.1
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage THD,%,1.92
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,246.21
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.81
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage THD,%,2.43
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,245.51
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.66
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.34
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,busbar,,L3 Active Power,kW,20.69
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,busbar,,L2 Active Power,kW,31.27
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,busbar,,L1 Active Power,kW,21.59
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,busbar,,N Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,busbar,,L3 Current (RMS),A,91.9
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,busbar,,L2 Current (RMS),A,133.9
775717,All Saints - Worcester,2023-08-06 01:50:00+00:00,busbar,,L1 Current (RMS),A,96.4
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.74
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.25
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.65
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.49
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.87
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.55
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,6.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.79
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Active Power,kW,3.62
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.89
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,5.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,5.0,L3 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,5.0,L2 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.04
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,N Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.52
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.22
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,transformer,,Temperature,C,24.2
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.23
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage THD,%,2.12
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.89
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage THD,%,2.46
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.47
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.92
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.77
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.39
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,busbar,,L3 Active Power,kW,19.37
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,busbar,,L2 Active Power,kW,28.86
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,busbar,,L1 Active Power,kW,20.45
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,busbar,,N Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,busbar,,L3 Current (RMS),A,88.9
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,busbar,,L2 Current (RMS),A,125.6
775717,All Saints - Worcester,2023-08-06 01:40:00+00:00,busbar,,L1 Current (RMS),A,92.6
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.97
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.6
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.92
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.56
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.71
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.19
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,6.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,6.0,L2 Current (RMS),A,61.1
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.39
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.69
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.74
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.43
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,5.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,5.0,L2 Current (RMS),A,31.4
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,5.0,L1 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.21
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.92
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.42
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.11
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,N Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L3 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L2 Current (RMS),A,35.5
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.88
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,N Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,transformer,,Temperature,C,24.2
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.81
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.5
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage THD,%,2.48
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,245.02
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.17
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.38
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.36
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,busbar,,L3 Active Power,kW,20.67
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,busbar,,L2 Active Power,kW,30.86
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,busbar,,L1 Active Power,kW,20.02
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,busbar,,N Current (RMS),A,52.4
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,busbar,,L3 Current (RMS),A,92.9
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,busbar,,L2 Current (RMS),A,134.4
775717,All Saints - Worcester,2023-08-06 01:30:00+00:00,busbar,,L1 Current (RMS),A,91.0
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.09
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.24
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.95
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.18
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.82
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.22
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.56
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.22
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.47
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,5.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,5.0,L3 Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,5.0,L2 Current (RMS),A,32.0
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.44
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.57
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Active Power,kW,3.59
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.78
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.61
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L3 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L2 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.19
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,N Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,transformer,,Temperature,C,24.2
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.68
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage THD,%,2.16
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.28
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage THD,%,2.49
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.87
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.03
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.17
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,busbar,,L3 Active Power,kW,20.06
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,busbar,,L2 Active Power,kW,31.02
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,busbar,,L1 Active Power,kW,20.96
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,busbar,,N Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,busbar,,L3 Current (RMS),A,90.3
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,busbar,,L2 Current (RMS),A,134.6
775717,All Saints - Worcester,2023-08-06 01:20:00+00:00,busbar,,L1 Current (RMS),A,92.8
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.08
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.51
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.27
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.14
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.55
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.83
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,6.0,L1 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.72
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.19
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.73
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.24
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,5.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,5.0,L3 Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.34
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,4.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.73
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.14
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,N Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.08
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.7
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Active Power,kW,9.47
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.38
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,N Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L3 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L2 Current (RMS),A,40.2
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,2.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.97
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.41
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.13
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.63
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.59
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.71
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,busbar,,L3 Active Power,kW,20.71
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,busbar,,L2 Active Power,kW,33.45
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,busbar,,L1 Active Power,kW,22.78
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,busbar,,N Current (RMS),A,56.1
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,busbar,,L3 Current (RMS),A,90.9
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,busbar,,L2 Current (RMS),A,144.1
775717,All Saints - Worcester,2023-08-06 01:10:00+00:00,busbar,,L1 Current (RMS),A,99.0
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.41
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.85
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.45
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.8
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.69
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,6.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,6.0,L2 Current (RMS),A,61.9
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,6.0,L1 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.45
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.27
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.7
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.47
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.93
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,5.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,5.0,L3 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,5.0,L2 Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,5.0,L1 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.83
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.68
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.78
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.86
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.71
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,N Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L2 Current (RMS),A,45.7
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,2.0,L1 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,N Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage THD,%,2.45
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.07
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.18
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.92
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.58
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,busbar,,L3 Active Power,kW,20.75
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,busbar,,L2 Active Power,kW,33.38
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,busbar,,L1 Active Power,kW,21.54
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,busbar,,N Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,busbar,,L3 Current (RMS),A,91.7
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,busbar,,L2 Current (RMS),A,143.5
775717,All Saints - Worcester,2023-08-06 01:00:00+00:00,busbar,,L1 Current (RMS),A,94.2
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.89
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.76
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.26
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.39
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.43
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.98
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,6.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.54
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.21
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.87
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.92
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.2
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,5.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,5.0,L3 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,5.0,L2 Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.8
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.43
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.03
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.72
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.35
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,N Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage THD,%,2.49
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.31
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
