Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,busbar,,L3 Active Power,kW,21.11
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,busbar,,L2 Active Power,kW,31.5
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,busbar,,L1 Active Power,kW,23.7
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,busbar,,N Current (RMS),A,58.2
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,busbar,,L3 Current (RMS),A,93.2
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,busbar,,L2 Current (RMS),A,135.3
775717,All Saints - Worcester,2023-08-06 00:50:00+00:00,busbar,,L1 Current (RMS),A,102.6
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.42
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.95
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-9.07
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.8
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.09
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.18
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,6.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,6.0,L2 Current (RMS),A,63.2
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.21
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.23
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.94
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Active Power,kW,9.5
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.56
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,5.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,5.0,L3 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.73
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.05
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Active Power,kW,5.37
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,N Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,2.0,L1 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.23
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,N Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage THD,%,2.15
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.37
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage THD,%,2.48
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.97
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,busbar,,L3 Active Power,kW,21.69
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,busbar,,L2 Active Power,kW,29.79
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,busbar,,L1 Active Power,kW,24.58
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,busbar,,N Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,busbar,,L3 Current (RMS),A,94.8
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,busbar,,L2 Current (RMS),A,133.1
775717,All Saints - Worcester,2023-08-06 00:40:00+00:00,busbar,,L1 Current (RMS),A,106.3
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.96
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.99
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.75
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.25
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.14
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.44
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,6.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,6.0,L2 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.1
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.29
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.31
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.67
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.23
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,5.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,5.0,L3 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.7
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,5.0,L1 Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.05
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,4.0,N Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.92
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.53
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.15
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,N Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.64
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.69
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L2 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,2.0,L1 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.96
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.14
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage THD,%,2.01
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.56
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage THD,%,2.49
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.85
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-12.37
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,busbar,,L3 Active Power,kW,20.61
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,busbar,,L2 Active Power,kW,27.77
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,busbar,,L1 Active Power,kW,26.08
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,busbar,,N Current (RMS),A,51.8
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,busbar,,L3 Current (RMS),A,91.8
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,busbar,,L2 Current (RMS),A,125.7
775717,All Saints - Worcester,2023-08-06 00:30:00+00:00,busbar,,L1 Current (RMS),A,111.4
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.09
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.54
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.3
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.4
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.85
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.01
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,6.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.66
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.79
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Active Power,kW,4.39
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.62
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,5.0,N Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,5.0,L3 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,5.0,L2 Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,5.0,L1 Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.04
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.17
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,4.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.71
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.78
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,N Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.53
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.98
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Active Power,kW,6.76
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,2.0,L1 Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.12
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.79
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage THD,%,2.46
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.92
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.49
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,busbar,,L3 Active Power,kW,21.78
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,busbar,,L2 Active Power,kW,26.03
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,busbar,,L1 Active Power,kW,29.25
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,busbar,,N Current (RMS),A,53.4
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,busbar,,L3 Current (RMS),A,96.3
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,busbar,,L2 Current (RMS),A,117.3
775717,All Saints - Worcester,2023-08-06 00:20:00+00:00,busbar,,L1 Current (RMS),A,123.7
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.88
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.15
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.8
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.55
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.25
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.2
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.47
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.85
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.88
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,5.0,N Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,5.0,L3 Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,5.0,L2 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,5.0,L1 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.11
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.4
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.74
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,N Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Active Power,kW,3.86
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.17
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.69
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L3 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L2 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,2.0,L1 Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,0.89
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,N Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage THD,%,2.12
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage THD,%,2.47
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.99
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.47
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,busbar,,L3 Active Power,kW,20.32
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,busbar,,L2 Active Power,kW,25.05
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,busbar,,L1 Active Power,kW,28.97
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,busbar,,N Current (RMS),A,51.1
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,busbar,,L3 Current (RMS),A,90.8
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,busbar,,L2 Current (RMS),A,112.9
775717,All Saints - Worcester,2023-08-06 00:10:00+00:00,busbar,,L1 Current (RMS),A,122.9
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.79
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.47
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.95
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.48
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.34
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,6.0,L2 Current (RMS),A,61.8
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.43
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Active Power,kW,5.58
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.24
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,5.0,N Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,5.0,L3 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,5.0,L1 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,2.92
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,4.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.12
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.87
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,N Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.11
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.95
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,N Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L2 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.13
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,0.84
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,N Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,4.1
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,transformer,,Temperature,C,24.3
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage THD,%,2.14
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage THD,%,2.49
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.93
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.22
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-11.01
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.49
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,busbar,,L3 Active Power,kW,21.14
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,busbar,,L2 Active Power,kW,25.85
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,busbar,,L1 Active Power,kW,25.04
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,busbar,,N Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,busbar,,L3 Current (RMS),A,93.0
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,busbar,,L2 Current (RMS),A,116.1
775717,All Saints - Worcester,2023-08-06 00:00:00+00:00,busbar,,L1 Current (RMS),A,108.4
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.8
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.63
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.0
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.55
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.72
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.4
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,6.0,L2 Current (RMS),A,61.1
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,6.0,L1 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.54
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.26
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Active Power,kW,4.85
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,5.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,5.0,L3 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,5.0,L2 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.72
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.38
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.81
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.01
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.04
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.38
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.49
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,27.1
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,N Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage THD,%,2.12
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.71
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage THD,%,2.42
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.09
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.71
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.8
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,busbar,,L3 Active Power,kW,20.91
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,busbar,,L2 Active Power,kW,26.24
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,busbar,,L1 Active Power,kW,20.61
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,busbar,,N Current (RMS),A,47.1
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,busbar,,L3 Current (RMS),A,93.1
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,busbar,,L2 Current (RMS),A,116.1
775717,All Saints - Worcester,2023-08-07 23:50:00+00:00,busbar,,L1 Current (RMS),A,91.2
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.63
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.35
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-9.22
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.92
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.41
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.38
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,6.0,N Current (RMS),A,16.5
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.1
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,6.0,L2 Current (RMS),A,61.5
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,6.0,L1 Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.76
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.21
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.19
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.23
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,5.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,5.0,L3 Current (RMS),A,24.7
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,5.0,L2 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,5.0,L1 Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,4.0,N Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.75
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.46
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.05
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.81
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.13
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,N Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,18.6
