Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,0.92
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.79
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.33
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,N Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.73
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.57
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.97
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.61
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.64
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.95
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,busbar,,L3 Active Power,kW,20.27
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,busbar,,L2 Active Power,kW,26.12
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,busbar,,L1 Active Power,kW,20.39
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,busbar,,N Current (RMS),A,45.0
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,busbar,,L3 Current (RMS),A,91.8
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,busbar,,L2 Current (RMS),A,115.2
775717,All Saints - Worcester,2023-08-07 23:40:00+00:00,busbar,,L1 Current (RMS),A,93.3
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-10.13
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.22
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.87
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.47
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.99
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.67
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,6.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,6.0,L1 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.38
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.22
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Active Power,kW,4.82
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Active Power,kW,4.3
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.15
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,5.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,5.0,L3 Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,5.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.32
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.47
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,3.93
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.69
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,N Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,0.87
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.78
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,N Current (RMS),A,3.9
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.48
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage THD,%,2.43
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.66
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.55
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.67
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,busbar,,L3 Active Power,kW,19.25
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,busbar,,L2 Active Power,kW,24.95
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,busbar,,L1 Active Power,kW,19.24
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,busbar,,N Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,busbar,,L3 Current (RMS),A,90.2
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,busbar,,L2 Current (RMS),A,112.7
775717,All Saints - Worcester,2023-08-07 23:30:00+00:00,busbar,,L1 Current (RMS),A,87.3
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.69
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.0
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.48
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.39
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.25
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.88
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,6.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.5
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.61
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.88
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.71
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Active Power,kW,5.47
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Active Power,kW,2.63
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,5.0,N Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,5.0,L3 Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,5.0,L2 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,5.0,L1 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.4
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,5.88
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,3.89
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,2.0,N Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.05
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,0.9
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,1.0,N Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,4.3
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.7
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage THD,%,2.43
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.15
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.48
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,busbar,,L3 Active Power,kW,22.57
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,busbar,,L2 Active Power,kW,26.17
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,busbar,,L1 Active Power,kW,21.05
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,busbar,,N Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,busbar,,L3 Current (RMS),A,97.2
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,busbar,,L2 Current (RMS),A,115.9
775717,All Saints - Worcester,2023-08-07 23:20:00+00:00,busbar,,L1 Current (RMS),A,95.3
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.88
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.4
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.81
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.38
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.81
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,6.0,N Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.9
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,6.0,L1 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.22
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.75
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Active Power,kW,5.74
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Active Power,kW,3.46
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,5.0,N Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,5.0,L3 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,5.0,L2 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,5.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.11
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,2.98
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.35
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,3.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.57
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,5.54
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,2.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.12
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,1.0,N Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.62
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage THD,%,2.1
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage THD,%,2.41
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.89
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.7
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.94
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.72
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,busbar,,L3 Active Power,kW,23.55
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,busbar,,L2 Active Power,kW,26.02
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,busbar,,L1 Active Power,kW,23.43
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,busbar,,N Current (RMS),A,42.1
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,busbar,,L3 Current (RMS),A,102.5
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,busbar,,L2 Current (RMS),A,116.0
775717,All Saints - Worcester,2023-08-07 23:10:00+00:00,busbar,,L1 Current (RMS),A,104.0
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.66
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.33
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.6
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.87
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.68
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.83
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.66
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.75
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Active Power,kW,4.83
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Active Power,kW,4.46
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,5.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,5.0,L3 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,5.0,L2 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.13
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.27
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.28
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,3.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,2.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,1.0,N Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage THD,%,2.18
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.8
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage THD,%,2.46
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.14
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.34
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.86
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.55
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,busbar,,L3 Active Power,kW,21.25
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,busbar,,L2 Active Power,kW,25.59
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,busbar,,L1 Active Power,kW,20.23
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,busbar,,N Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,busbar,,L3 Current (RMS),A,96.0
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,busbar,,L2 Current (RMS),A,114.6
775717,All Saints - Worcester,2023-08-07 23:00:00+00:00,busbar,,L1 Current (RMS),A,92.9
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.22
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.93
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.96
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.05
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.01
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.53
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,6.0,L2 Current (RMS),A,59.9
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,6.0,L1 Current (RMS),A,42.2
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.04
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.08
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Active Power,kW,5.39
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Active Power,kW,5.05
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.38
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,5.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,5.0,L3 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,5.0,L2 Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.31
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.35
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.62
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,3.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.31
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.57
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,2.0,N Current (RMS),A,14.6
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,28.2
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,0.99
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,1.0,N Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.93
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage THD,%,2.22
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.9
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage THD,%,2.5
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.27
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.57
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.21
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,busbar,,L3 Active Power,kW,21.05
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,busbar,,L2 Active Power,kW,27.27
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,busbar,,L1 Active Power,kW,23.96
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,busbar,,N Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,busbar,,L3 Current (RMS),A,94.2
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,busbar,,L2 Current (RMS),A,119.5
775717,All Saints - Worcester,2023-08-07 22:50:00+00:00,busbar,,L1 Current (RMS),A,106.6
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.07
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.55
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.14
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.03
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.58
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.14
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,6.0,L2 Current (RMS),A,61.3
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,6.0,L1 Current (RMS),A,40.7
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.77
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.06
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Active Power,kW,5.05
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Active Power,kW,6.04
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,5.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,5.0,L3 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,5.0,L2 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,5.0,L1 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.99
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.06
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,3.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.12
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.02
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.22
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,2.0,N Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.31
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,1.0,N Current (RMS),A,4.4
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage THD,%,2.16
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.18
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage THD,%,2.43
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.5
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.86
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.83
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,busbar,,L3 Active Power,kW,20.58
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,busbar,,L2 Active Power,kW,27.19
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,busbar,,L1 Active Power,kW,23.77
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,busbar,,N Current (RMS),A,42.5
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,busbar,,L3 Current (RMS),A,93.0
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,busbar,,L2 Current (RMS),A,119.6
775717,All Saints - Worcester,2023-08-07 22:40:00+00:00,busbar,,L1 Current (RMS),A,105.5
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.77
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.41
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.68
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.47
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.51
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.7
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.81
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.57
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Active Power,kW,5.5
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.4
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,5.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,5.0,L3 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,5.0,L2 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.13
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,4.0,N Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,13.8
