Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.59
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.28
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,3.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.11
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.54
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.88
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.83
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,2.0,N Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,1.0,N Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage THD,%,2.0
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.68
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage THD,%,2.16
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.44
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage THD,%,2.42
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.79
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.87
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.55
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.48
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,busbar,,L3 Active Power,kW,20.47
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,busbar,,L2 Active Power,kW,26.97
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,busbar,,L1 Active Power,kW,24.11
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,busbar,,N Current (RMS),A,44.7
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,busbar,,L3 Current (RMS),A,94.2
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,busbar,,L2 Current (RMS),A,119.6
775717,All Saints - Worcester,2023-08-07 22:30:00+00:00,busbar,,L1 Current (RMS),A,106.3
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.12
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.28
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.79
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Active Power,kW,7.29
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.17
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.48
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.44
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Active Power,kW,5.43
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.21
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,5.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,5.0,L3 Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,5.0,L2 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.69
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.21
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,4.0,N Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,7.6
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,13.5
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.71
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.51
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,3.0,N Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,7.22
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.17
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.07
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.24
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,1.0,N Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage THD,%,1.95
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.35
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage THD,%,2.12
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.03
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage THD,%,2.39
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.44
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.64
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.38
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.39
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,busbar,,L3 Active Power,kW,21.55
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,busbar,,L2 Active Power,kW,29.97
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,busbar,,L1 Active Power,kW,30.43
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,busbar,,N Current (RMS),A,54.7
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,busbar,,L3 Current (RMS),A,94.9
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,busbar,,L2 Current (RMS),A,127.9
775717,All Saints - Worcester,2023-08-07 22:20:00+00:00,busbar,,L1 Current (RMS),A,131.5
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.7
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.54
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.82
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.87
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.54
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.5
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,6.0,L1 Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.03
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.79
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.72
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Active Power,kW,6.83
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,5.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,5.0,L3 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,5.0,L2 Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,5.0,L1 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.43
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.97
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,3.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.26
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.42
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.66
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.78
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,11.29
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,2.0,N Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,46.8
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.45
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,1.0,N Current (RMS),A,38.0
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.9
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.11
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage THD,%,2.11
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.95
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage THD,%,2.4
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,245.09
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.52
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.92
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.67
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,busbar,,L3 Active Power,kW,23.31
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,busbar,,L2 Active Power,kW,29.22
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,busbar,,L1 Active Power,kW,39.27
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,busbar,,N Current (RMS),A,53.1
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,busbar,,L3 Current (RMS),A,102.7
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,busbar,,L2 Current (RMS),A,125.1
775717,All Saints - Worcester,2023-08-07 22:10:00+00:00,busbar,,L1 Current (RMS),A,164.3
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.9
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.42
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.16
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.41
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.67
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.55
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.51
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.58
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.98
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Active Power,kW,5.71
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,5.0,N Current (RMS),A,28.8
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,5.0,L3 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,5.0,L2 Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,5.0,L1 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.4
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.14
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,7.08
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.95
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,8.66
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,2.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,30.9
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.24
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,13.74
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,1.0,N Current (RMS),A,43.0
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.74
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage THD,%,2.08
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.67
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage THD,%,2.35
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.74
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.75
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.1
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,busbar,,L3 Active Power,kW,28.95
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,busbar,,L2 Active Power,kW,28.43
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,busbar,,L1 Active Power,kW,39.83
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,busbar,,N Current (RMS),A,59.6
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,busbar,,L3 Current (RMS),A,125.3
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,busbar,,L2 Current (RMS),A,123.6
775717,All Saints - Worcester,2023-08-07 22:00:00+00:00,busbar,,L1 Current (RMS),A,167.0
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.39
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.86
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-9.13
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.86
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.11
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.45
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,6.0,L3 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,6.0,L2 Current (RMS),A,59.5
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,6.0,L1 Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.65
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.89
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.25
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Active Power,kW,6.36
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,5.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,5.0,L3 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,5.0,L2 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,5.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.56
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,4.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.06
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.67
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.44
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,N Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.25
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.13
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,8.25
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.7
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.88
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,34.7
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,18.86
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,N Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,78.2
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage THD,%,2.04
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.81
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage THD,%,2.33
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.9
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.73
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.39
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.57
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,busbar,,L3 Active Power,kW,29.07
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,busbar,,L2 Active Power,kW,30.54
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,busbar,,L1 Active Power,kW,41.66
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,busbar,,N Current (RMS),A,84.6
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,busbar,,L3 Current (RMS),A,123.9
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,busbar,,L2 Current (RMS),A,130.8
775717,All Saints - Worcester,2023-08-07 21:50:00+00:00,busbar,,L1 Current (RMS),A,174.5
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.53
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.49
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.56
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.11
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.6
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.39
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.4
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Active Power,kW,7.13
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Active Power,kW,4.73
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,5.0,N Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,5.0,L3 Current (RMS),A,32.9
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,5.0,L2 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.99
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.62
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,4.0,N Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.14
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.17
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,N Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.3
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,7.57
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.43
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,6.51
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,39.0
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.24
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,N Current (RMS),A,53.3
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,69.3
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage THD,%,2.03
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage THD,%,2.3
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.79
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.16
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.2
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,busbar,,L3 Active Power,kW,26.73
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,busbar,,L2 Active Power,kW,28.67
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,busbar,,L1 Active Power,kW,39.2
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,busbar,,N Current (RMS),A,71.5
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,busbar,,L3 Current (RMS),A,116.2
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,busbar,,L2 Current (RMS),A,125.8
775717,All Saints - Worcester,2023-08-07 21:40:00+00:00,busbar,,L1 Current (RMS),A,165.1
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.05
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.5
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-9.0
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.34
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.86
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.54
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,6.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,6.0,L2 Current (RMS),A,61.4
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,6.0,L1 Current (RMS),A,42.2
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.33
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.59
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Active Power,kW,6.91
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Active Power,kW,6.13
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,5.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,5.0,L2 Current (RMS),A,28.3
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,5.0,L1 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.87
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.68
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,4.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.56
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.7
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,N Current (RMS),A,27.6
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.2
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.28
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.29
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.46
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,38.5
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.04
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,N Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.8
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.96
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage THD,%,1.99
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.5
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage THD,%,2.28
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.85
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.42
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.06
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.66
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,busbar,,L3 Active Power,kW,25.15
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,busbar,,L2 Active Power,kW,33.64
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,busbar,,L1 Active Power,kW,32.89
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,busbar,,N Current (RMS),A,72.1
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,busbar,,L3 Current (RMS),A,109.7
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,busbar,,L2 Current (RMS),A,144.5
775717,All Saints - Worcester,2023-08-07 21:30:00+00:00,busbar,,L1 Current (RMS),A,139.6
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.14
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.01
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.34
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.09
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.03
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,6.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.0
