Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.68
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.37
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.71
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.57
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Active Power,kW,6.78
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,5.0,N Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,5.0,L1 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,4.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.17
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.36
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.44
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,N Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.29
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.34
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.92
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.28
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.0
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.06
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.04
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,N Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.4
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.24
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage THD,%,2.3
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.23
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.09
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.85
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,busbar,,L3 Active Power,kW,25.41
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,busbar,,L2 Active Power,kW,31.88
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,busbar,,L1 Active Power,kW,32.97
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,busbar,,N Current (RMS),A,65.6
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,busbar,,L3 Current (RMS),A,108.5
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,busbar,,L2 Current (RMS),A,136.3
775717,All Saints - Worcester,2023-08-07 21:20:00+00:00,busbar,,L1 Current (RMS),A,139.6
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.94
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.18
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.57
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.47
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Active Power,kW,8.25
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,6.0,N Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,6.0,L2 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.71
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.15
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.95
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.03
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,5.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,5.0,L3 Current (RMS),A,38.4
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,5.0,L1 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,4.0,N Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.14
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.39
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.47
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.22
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.36
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.98
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,N Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,27.2
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.04
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,N Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage THD,%,1.79
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.86
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage THD,%,1.94
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.49
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage THD,%,2.26
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.81
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.71
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.65
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.82
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,busbar,,L3 Active Power,kW,24.04
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,busbar,,L2 Active Power,kW,29.73
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,busbar,,L1 Active Power,kW,23.64
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,busbar,,N Current (RMS),A,51.0
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,busbar,,L3 Current (RMS),A,104.7
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,busbar,,L2 Current (RMS),A,130.8
775717,All Saints - Worcester,2023-08-07 21:10:00+00:00,busbar,,L1 Current (RMS),A,103.9
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.81
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.16
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-9.18
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.57
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.44
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.53
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,6.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,6.0,L2 Current (RMS),A,61.8
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,6.0,L1 Current (RMS),A,42.8
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.08
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.08
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Active Power,kW,10.47
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.74
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.24
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,5.0,N Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,5.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,4.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.97
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.45
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.61
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,N Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.91
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.83
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Active Power,kW,5.99
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.58
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,N Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L2 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.22
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,2.3
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage THD,%,1.74
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.84
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.47
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage THD,%,2.19
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.09
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.9
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.15
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,busbar,,L3 Active Power,kW,26.38
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,busbar,,L2 Active Power,kW,29.3
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,busbar,,L1 Active Power,kW,24.75
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,busbar,,N Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,busbar,,L3 Current (RMS),A,113.2
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,busbar,,L2 Current (RMS),A,127.5
775717,All Saints - Worcester,2023-08-07 21:00:00+00:00,busbar,,L1 Current (RMS),A,110.3
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.73
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.81
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.57
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.68
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.49
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.09
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,6.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,6.0,L1 Current (RMS),A,42.0
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.52
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.46
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.6
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Active Power,kW,10.02
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.24
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.85
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,5.0,N Current (RMS),A,23.2
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.5
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,5.0,L2 Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,5.0,L1 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.84
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.16
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.08
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,4.0,N Current (RMS),A,10.3
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.05
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.2
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Active Power,kW,4.46
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.42
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.89
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,N Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L3 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.25
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,N Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.51
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage THD,%,2.19
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.78
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.16
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,busbar,,L3 Active Power,kW,25.68
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,busbar,,L2 Active Power,kW,31.18
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,busbar,,L1 Active Power,kW,29.02
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,busbar,,N Current (RMS),A,51.0
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,busbar,,L3 Current (RMS),A,111.6
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,busbar,,L2 Current (RMS),A,135.7
775717,All Saints - Worcester,2023-08-07 20:50:00+00:00,busbar,,L1 Current (RMS),A,126.2
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.21
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.35
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-9.26
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.33
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.09
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.54
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,6.0,N Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,6.0,L1 Current (RMS),A,42.8
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.82
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.39
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.18
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.43
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.73
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,5.0,N Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,5.0,L3 Current (RMS),A,51.3
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,5.0,L2 Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,4.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.35
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.62
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.78
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.4
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,N Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L3 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L2 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,N Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,246.19
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.8
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage THD,%,2.19
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,245.22
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.28
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.73
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.92
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,busbar,,L3 Active Power,kW,28.32
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,busbar,,L2 Active Power,kW,33.34
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,busbar,,L1 Active Power,kW,28.25
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,busbar,,N Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,busbar,,L3 Current (RMS),A,120.4
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,busbar,,L2 Current (RMS),A,142.9
775717,All Saints - Worcester,2023-08-07 20:40:00+00:00,busbar,,L1 Current (RMS),A,121.4
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.41
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.09
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.38
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Active Power,kW,8.03
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.36
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.55
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.56
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.54
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.6
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Active Power,kW,7.21
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,5.0,N Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,5.0,L2 Current (RMS),A,45.5
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,5.0,L1 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.78
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.05
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,4.0,N Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.42
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,N Current (RMS),A,32.6
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.88
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.91
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.91
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.38
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L3 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L2 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,2.0,L1 Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.99
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.62
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage THD,%,1.73
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage THD,%,2.18
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.79
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.67
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.41
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,busbar,,L3 Active Power,kW,28.39
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,busbar,,L2 Active Power,kW,35.92
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,busbar,,L1 Active Power,kW,37.04
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,busbar,,N Current (RMS),A,57.8
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,busbar,,L3 Current (RMS),A,118.8
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,busbar,,L2 Current (RMS),A,152.3
775717,All Saints - Worcester,2023-08-07 20:30:00+00:00,busbar,,L1 Current (RMS),A,155.4
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.74
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.14
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.58
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.92
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Active Power,kW,8.13
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.21
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,6.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,6.0,L2 Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.57
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.36
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.35
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.5
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Active Power,kW,5.18
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,5.0,N Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,5.0,L3 Current (RMS),A,53.7
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,5.0,L1 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.6
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,4.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.65
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.64
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.93
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.65
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.4
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.8
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.16
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.05
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.94
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.27
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L3 Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L2 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,2.0,L1 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,N Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.46
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,247.09
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage THD,%,2.16
