Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,245.46
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.14
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.42
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,busbar,,L3 Active Power,kW,28.21
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,busbar,,L2 Active Power,kW,38.75
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,busbar,,L1 Active Power,kW,32.65
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,busbar,,N Current (RMS),A,53.6
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,busbar,,L3 Current (RMS),A,118.4
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,busbar,,L2 Current (RMS),A,163.5
775717,All Saints - Worcester,2023-08-07 20:20:00+00:00,busbar,,L1 Current (RMS),A,140.0
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.36
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.36
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-9.07
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.03
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.96
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.61
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.5
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,6.0,L1 Current (RMS),A,42.3
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.93
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.3
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.27
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Active Power,kW,12.05
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.11
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Active Power,kW,6.42
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,5.0,N Current (RMS),A,27.3
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,5.0,L3 Current (RMS),A,55.3
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,5.0,L1 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.85
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.96
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.37
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.18
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.37
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Active Power,kW,8.46
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.26
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L2 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,2.0,L1 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,3.84
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage THD,%,1.69
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.31
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage THD,%,2.15
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.76
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.04
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,busbar,,L3 Active Power,kW,28.89
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,busbar,,L2 Active Power,kW,37.54
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,busbar,,L1 Active Power,kW,29.31
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,busbar,,N Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,busbar,,L3 Current (RMS),A,121.2
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,busbar,,L2 Current (RMS),A,157.3
775717,All Saints - Worcester,2023-08-07 20:10:00+00:00,busbar,,L1 Current (RMS),A,126.0
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.61
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.87
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.59
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.59
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.07
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,6.0,L3 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,6.0,L2 Current (RMS),A,59.2
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.15
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.53
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Active Power,kW,13.03
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.69
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Active Power,kW,7.43
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,5.0,N Current (RMS),A,32.3
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,5.0,L3 Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,5.0,L1 Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.79
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,4.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.03
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,N Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.09
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.93
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.8
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L3 Current (RMS),A,20.6
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.36
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,N Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage THD,%,1.7
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.16
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.83
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage THD,%,2.17
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.19
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.83
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.72
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.49
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,busbar,,L3 Active Power,kW,30.53
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,busbar,,L2 Active Power,kW,34.86
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,busbar,,L1 Active Power,kW,33.1
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,busbar,,N Current (RMS),A,52.6
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,busbar,,L3 Current (RMS),A,127.7
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,busbar,,L2 Current (RMS),A,146.9
775717,All Saints - Worcester,2023-08-07 20:00:00+00:00,busbar,,L1 Current (RMS),A,140.1
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-10.11
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.14
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-9.29
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Active Power,kW,6.6
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.18
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.61
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,6.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,6.0,L3 Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,6.0,L1 Current (RMS),A,43.0
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.05
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.2
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Active Power,kW,13.17
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Active Power,kW,8.95
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Active Power,kW,7.03
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,5.0,N Current (RMS),A,34.0
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,5.0,L3 Current (RMS),A,62.0
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,5.0,L2 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,5.0,L1 Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.38
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,4.0,N Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.57
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,2.83
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.59
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,N Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Active Power,kW,9.58
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.42
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,N Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L3 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L2 Current (RMS),A,41.2
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,2.0,L1 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,3.56
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,transformer,,Temperature,C,24.8
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage THD,%,1.77
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.04
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage THD,%,2.13
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.55
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.41
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.74
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.3
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,busbar,,L3 Active Power,kW,29.87
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,busbar,,L2 Active Power,kW,36.3
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,busbar,,L1 Active Power,kW,28.85
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,busbar,,N Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,busbar,,L3 Current (RMS),A,126.6
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,busbar,,L2 Current (RMS),A,153.5
775717,All Saints - Worcester,2023-08-07 19:50:00+00:00,busbar,,L1 Current (RMS),A,123.6
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.25
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.36
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-9.15
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.29
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.27
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,6.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,6.0,L2 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,6.0,L1 Current (RMS),A,42.5
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.48
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.64
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Active Power,kW,12.25
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.61
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.99
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,5.0,N Current (RMS),A,30.4
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,5.0,L3 Current (RMS),A,55.9
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,5.0,L2 Current (RMS),A,46.5
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,4.0,N Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.72
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.83
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,N Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.99
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.85
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Active Power,kW,3.68
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,N Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.4
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,2.0,L1 Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.24
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.39
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,transformer,,Temperature,C,24.7
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage THD,%,1.61
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.93
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage THD,%,1.72
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.38
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage THD,%,2.07
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.93
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.28
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.12
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,busbar,,L3 Active Power,kW,29.58
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,busbar,,L2 Active Power,kW,36.58
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,busbar,,L1 Active Power,kW,26.47
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,busbar,,N Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,busbar,,L3 Current (RMS),A,124.3
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,busbar,,L2 Current (RMS),A,154.1
775717,All Saints - Worcester,2023-08-07 19:40:00+00:00,busbar,,L1 Current (RMS),A,113.9
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.07
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.02
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.62
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.21
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.08
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,6.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.6
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.2
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.63
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.65
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.32
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,5.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.91
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.42
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,4.0,N Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.2
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.53
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,N Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.6
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Active Power,kW,4.61
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.19
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Active Power,kW,3.33
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,N Current (RMS),A,21.1
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L3 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L2 Current (RMS),A,31.3
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,2.0,L1 Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.21
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.65
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,N Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,transformer,,Temperature,C,24.7
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage THD,%,1.69
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage THD,%,2.02
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.6
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.78
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.15
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,busbar,,L3 Active Power,kW,26.41
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,busbar,,L2 Active Power,kW,33.09
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,busbar,,L1 Active Power,kW,27.36
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,busbar,,N Current (RMS),A,51.2
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,busbar,,L3 Current (RMS),A,112.6
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,busbar,,L2 Current (RMS),A,142.2
775717,All Saints - Worcester,2023-08-07 19:30:00+00:00,busbar,,L1 Current (RMS),A,117.3
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.66
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.16
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.51
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.78
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.92
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,6.0,N Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,6.0,L2 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.95
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.62
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.74
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Active Power,kW,9.73
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.45
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.09
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,5.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,5.0,L3 Current (RMS),A,43.6
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,5.0,L2 Current (RMS),A,46.0
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,5.0,L1 Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.5
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.25
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.54
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,N Current (RMS),A,26.1
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.06
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.53
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.58
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,N Current (RMS),A,21.7
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L3 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.42
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.27
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.06
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,N Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,transformer,,Temperature,C,24.7
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage THD,%,1.57
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,246.09
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage THD,%,1.66
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.62
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage THD,%,1.98
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.91
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.27
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.81
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,busbar,,L3 Active Power,kW,25.54
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,busbar,,L2 Active Power,kW,35.6
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,busbar,,L1 Active Power,kW,30.07
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,busbar,,N Current (RMS),A,58.4
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,busbar,,L3 Current (RMS),A,110.3
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,busbar,,L2 Current (RMS),A,151.0
775717,All Saints - Worcester,2023-08-07 19:20:00+00:00,busbar,,L1 Current (RMS),A,126.5
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.95
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.74
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.58
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.17
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.49
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Active Power,kW,5.04
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,6.0,N Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,6.0,L3 Current (RMS),A,47.3
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,6.0,L2 Current (RMS),A,60.9
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.42
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.19
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Active Power,kW,11.66
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Active Power,kW,11.35
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.27
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,5.0,N Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,5.0,L3 Current (RMS),A,51.7
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,5.0,L2 Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.95
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,4.0,N Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.13
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.18
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,N Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Active Power,kW,4.47
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.3
