Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Active Power,kW,3.45
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,N Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L3 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.0
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,2.0,L1 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.26
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,N Current (RMS),A,5.3
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,transformer,,Temperature,C,24.7
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.63
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage THD,%,1.64
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.14
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage THD,%,1.97
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.25
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.38
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,busbar,,L3 Active Power,kW,28.97
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,busbar,,L2 Active Power,kW,37.69
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,busbar,,L1 Active Power,kW,27.68
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,busbar,,N Current (RMS),A,54.8
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,busbar,,L3 Current (RMS),A,121.9
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,busbar,,L2 Current (RMS),A,160.2
775717,All Saints - Worcester,2023-08-07 19:10:00+00:00,busbar,,L1 Current (RMS),A,117.2
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.22
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.43
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.93
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Active Power,kW,7.22
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.67
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.79
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,6.0,N Current (RMS),A,15.1
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.5
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,6.0,L1 Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.38
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.07
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.55
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.77
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.07
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.54
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,5.0,N Current (RMS),A,30.2
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,5.0,L3 Current (RMS),A,53.5
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.76
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.94
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,4.0,N Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.13
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.54
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.06
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.6
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.35
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Active Power,kW,6.59
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L3 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L2 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,2.0,L1 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.02
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,N Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,4.6
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,transformer,,Temperature,C,24.7
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage THD,%,1.6
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.26
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage THD,%,1.96
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.71
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.58
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.29
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.31
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,busbar,,L3 Active Power,kW,28.17
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,busbar,,L2 Active Power,kW,33.11
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,busbar,,L1 Active Power,kW,24.93
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,busbar,,N Current (RMS),A,50.1
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,busbar,,L3 Current (RMS),A,119.3
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,busbar,,L2 Current (RMS),A,142.1
775717,All Saints - Worcester,2023-08-07 19:00:00+00:00,busbar,,L1 Current (RMS),A,107.8
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.25
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.72
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-9.13
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.17
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Active Power,kW,7.32
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.61
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,6.0,L2 Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,6.0,L1 Current (RMS),A,42.7
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.72
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.16
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Active Power,kW,11.68
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.39
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.97
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,5.0,N Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.6
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,5.0,L2 Current (RMS),A,33.8
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,5.0,L1 Current (RMS),A,27.4
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.98
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,4.06
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.24
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,4.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,17.0
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.93
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.41
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.36
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,N Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.5
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.08
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Active Power,kW,5.09
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Active Power,kW,3.2
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,N Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L3 Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L2 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,2.0,L1 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.05
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,N Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,transformer,,Temperature,C,24.7
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.9
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage THD,%,1.53
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.54
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.74
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.15
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.76
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,busbar,,L3 Active Power,kW,29.72
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,busbar,,L2 Active Power,kW,28.31
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,busbar,,L1 Active Power,kW,27.83
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,busbar,,N Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,busbar,,L3 Current (RMS),A,125.4
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,busbar,,L2 Current (RMS),A,124.6
775717,All Saints - Worcester,2023-08-07 18:50:00+00:00,busbar,,L1 Current (RMS),A,119.9
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.97
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.69
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.54
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Active Power,kW,8.09
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.79
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.01
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,6.0,L3 Current (RMS),A,47.1
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,6.0,L2 Current (RMS),A,61.6
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.99
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.5
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.62
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,5.0,N Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,5.0,L3 Current (RMS),A,54.3
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,5.0,L2 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.68
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,4.0,N Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.96
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.48
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.48
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,N Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Active Power,kW,6.28
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.55
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,N Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L3 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L2 Current (RMS),A,26.9
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.2
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,3.86
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.29
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.45
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,busbar,,L3 Active Power,kW,31.08
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,busbar,,L2 Active Power,kW,32.32
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,busbar,,L1 Active Power,kW,27.37
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,busbar,,N Current (RMS),A,51.2
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,busbar,,L3 Current (RMS),A,129.6
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,busbar,,L2 Current (RMS),A,140.7
775717,All Saints - Worcester,2023-08-07 18:40:00+00:00,busbar,,L1 Current (RMS),A,118.4
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-10.08
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.35
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-9.07
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.31
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.58
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,6.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,6.0,L3 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,6.0,L1 Current (RMS),A,42.7
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.37
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.64
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.54
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Active Power,kW,12.16
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Active Power,kW,7.93
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.17
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,5.0,N Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,5.0,L3 Current (RMS),A,56.8
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,5.0,L2 Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,2.58
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.12
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.3
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,4.0,N Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,18.9
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.83
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.5
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.7
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,N Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.17
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Active Power,kW,7.6
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.6
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,N Current (RMS),A,23.5
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L3 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.28
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.65
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,N Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,5.9
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage THD,%,1.59
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.53
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage THD,%,1.91
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.27
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,busbar,,L3 Active Power,kW,32.01
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,busbar,,L2 Active Power,kW,31.89
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,busbar,,L1 Active Power,kW,29.7
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,busbar,,N Current (RMS),A,52.8
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,busbar,,L3 Current (RMS),A,136.4
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,busbar,,L2 Current (RMS),A,138.3
775717,All Saints - Worcester,2023-08-07 18:30:00+00:00,busbar,,L1 Current (RMS),A,127.7
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.46
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.01
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.79
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Active Power,kW,6.8
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.91
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Active Power,kW,4.83
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,6.0,L2 Current (RMS),A,59.6
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,6.0,L1 Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,6.2
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.55
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.56
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Active Power,kW,11.82
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Active Power,kW,7.64
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.56
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,5.0,N Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,5.0,L3 Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.5
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.14
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,4.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.57
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.49
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.66
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,N Current (RMS),A,28.5
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,34.1
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.14
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.84
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Active Power,kW,8.1
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L3 Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,2.0,L1 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.3
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,N Current (RMS),A,7.8
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.99
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.58
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.01
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,busbar,,L3 Active Power,kW,30.68
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,busbar,,L2 Active Power,kW,33.8
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,busbar,,L1 Active Power,kW,31.25
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,busbar,,N Current (RMS),A,48.9
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,busbar,,L3 Current (RMS),A,129.9
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,busbar,,L2 Current (RMS),A,145.6
775717,All Saints - Worcester,2023-08-07 18:20:00+00:00,busbar,,L1 Current (RMS),A,133.1
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.16
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.71
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.8
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Active Power,kW,7.09
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.96
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,6.0,N Current (RMS),A,15.5
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,6.0,L2 Current (RMS),A,58.8
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.8
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.05
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.48
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Active Power,kW,9.99
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.5
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.9
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,5.0,N Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,5.0,L3 Current (RMS),A,46.4
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.2
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,5.0,L1 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.25
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.34
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,4.0,N Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.67
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.53
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.08
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,N Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.13
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.39
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Active Power,kW,7.34
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,N Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L3 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L2 Current (RMS),A,43.9
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,2.0,L1 Current (RMS),A,31.0
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,4.28
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.91
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,N Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.79
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.09
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.73
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.38
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,busbar,,L3 Active Power,kW,31.27
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,busbar,,L2 Active Power,kW,38.58
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,busbar,,L1 Active Power,kW,31.88
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,busbar,,N Current (RMS),A,53.8
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,busbar,,L3 Current (RMS),A,132.6
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,busbar,,L2 Current (RMS),A,163.2
775717,All Saints - Worcester,2023-08-07 18:10:00+00:00,busbar,,L1 Current (RMS),A,136.2
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.85
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.68
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-9.09
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.72
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Active Power,kW,8.19
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Active Power,kW,4.64
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,6.0,N Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,6.0,L2 Current (RMS),A,59.1
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,6.0,L1 Current (RMS),A,42.6
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.72
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.25
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.62
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.49
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Active Power,kW,10.42
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,5.0,N Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,5.0,L2 Current (RMS),A,45.9
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,5.0,L1 Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,3.58
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
