Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.9
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,4.0,N Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.47
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,N Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Active Power,kW,4.62
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Active Power,kW,10.32
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.64
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L3 Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L2 Current (RMS),A,43.8
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,2.0,L1 Current (RMS),A,29.1
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,4.49
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.45
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,N Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.54
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.58
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.12
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.98
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,busbar,,L3 Active Power,kW,30.46
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,busbar,,L2 Active Power,kW,38.8
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,busbar,,L1 Active Power,kW,31.68
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,busbar,,N Current (RMS),A,58.4
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,busbar,,L3 Current (RMS),A,129.7
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,busbar,,L2 Current (RMS),A,163.8
775717,All Saints - Worcester,2023-08-07 18:00:00+00:00,busbar,,L1 Current (RMS),A,135.7
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.85
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.44
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.46
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.37
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.18
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Active Power,kW,5.07
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.1
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,6.0,L2 Current (RMS),A,61.8
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,6.0,L1 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.46
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.08
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.91
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.74
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.03
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,5.0,N Current (RMS),A,25.1
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,5.0,L3 Current (RMS),A,46.9
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,5.0,L2 Current (RMS),A,50.9
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,5.0,L1 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,3.39
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,6.94
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.03
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,4.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.58
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.56
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.01
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.69
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Active Power,kW,10.09
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.99
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L2 Current (RMS),A,42.9
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,2.0,L1 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,4.63
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.12
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.92
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.82
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.52
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.12
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.96
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,busbar,,L3 Active Power,kW,32.55
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,busbar,,L2 Active Power,kW,42.12
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,busbar,,L1 Active Power,kW,29.25
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,busbar,,N Current (RMS),A,66.6
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,busbar,,L3 Current (RMS),A,136.8
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,busbar,,L2 Current (RMS),A,179.4
775717,All Saints - Worcester,2023-08-07 17:50:00+00:00,busbar,,L1 Current (RMS),A,126.2
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.16
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.95
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.56
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Active Power,kW,7.33
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Active Power,kW,8.14
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Active Power,kW,5.03
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,6.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,6.0,L3 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,6.0,L2 Current (RMS),A,59.8
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.71
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.34
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.54
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.85
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.37
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,5.0,N Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,5.0,L3 Current (RMS),A,53.3
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,4.03
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,5.73
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.12
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,4.0,N Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.01
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.83
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.95
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,N Current (RMS),A,35.1
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.17
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.91
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.81
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Active Power,kW,7.62
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,N Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L3 Current (RMS),A,29.5
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.3
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,2.0,L1 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.12
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.15
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.01
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,N Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,21.8
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,9.1
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.1
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.49
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.95
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.49
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.27
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,busbar,,L3 Active Power,kW,36.42
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,busbar,,L2 Active Power,kW,42.39
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,busbar,,L1 Active Power,kW,34.11
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,busbar,,N Current (RMS),A,62.4
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,busbar,,L3 Current (RMS),A,152.0
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,busbar,,L2 Current (RMS),A,179.2
775717,All Saints - Worcester,2023-08-07 17:40:00+00:00,busbar,,L1 Current (RMS),A,144.6
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.98
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.92
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.16
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Active Power,kW,7.4
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Active Power,kW,7.87
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.51
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,6.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,6.0,L2 Current (RMS),A,59.2
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,6.0,L1 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.68
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.7
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Active Power,kW,13.17
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Active Power,kW,10.05
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.36
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,5.0,N Current (RMS),A,29.0
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,5.0,L3 Current (RMS),A,59.6
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,5.0,L1 Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.16
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.24
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.92
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,4.0,N Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.52
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.09
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.59
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,N Current (RMS),A,42.6
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.09
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.65
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Active Power,kW,8.91
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Active Power,kW,8.71
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L3 Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.7
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,2.0,L1 Current (RMS),A,36.6
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.5
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.67
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage THD,%,1.36
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.78
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.51
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.81
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,busbar,,L3 Active Power,kW,38.39
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,busbar,,L2 Active Power,kW,35.35
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,busbar,,L1 Active Power,kW,40.76
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,busbar,,N Current (RMS),A,58.5
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,busbar,,L3 Current (RMS),A,160.7
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,busbar,,L2 Current (RMS),A,150.2
775717,All Saints - Worcester,2023-08-07 17:30:00+00:00,busbar,,L1 Current (RMS),A,172.1
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.61
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.9
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.19
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.45
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Active Power,kW,7.89
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Active Power,kW,5.32
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,6.0,N Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,6.0,L3 Current (RMS),A,47.4
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,6.0,L2 Current (RMS),A,59.2
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,6.0,L1 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.76
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.86
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.9
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.31
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Active Power,kW,8.16
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,5.0,N Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,5.0,L3 Current (RMS),A,49.2
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,5.0,L2 Current (RMS),A,37.0
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,5.0,L1 Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.15
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.59
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,4.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.94
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.42
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,N Current (RMS),A,28.1
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Active Power,kW,6.12
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.41
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Active Power,kW,4.7
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L3 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L2 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,2.0,L1 Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.18
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,4.15
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.1
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.6
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,N Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,17.8
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,5.0
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.59
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage THD,%,1.41
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.21
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.46
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.79
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,busbar,,L3 Active Power,kW,33.23
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,busbar,,L2 Active Power,kW,30.91
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,busbar,,L1 Active Power,kW,35.79
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,busbar,,N Current (RMS),A,52.6
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,busbar,,L3 Current (RMS),A,138.8
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,busbar,,L2 Current (RMS),A,133.4
775717,All Saints - Worcester,2023-08-07 17:20:00+00:00,busbar,,L1 Current (RMS),A,152.0
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.41
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.27
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.55
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Active Power,kW,6.83
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Active Power,kW,7.34
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Active Power,kW,4.94
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,6.0,N Current (RMS),A,15.6
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,6.0,L3 Current (RMS),A,48.6
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,6.0,L2 Current (RMS),A,59.4
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,6.0,L1 Current (RMS),A,41.5
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.67
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.25
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.82
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.28
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.78
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,5.0,N Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,5.0,L3 Current (RMS),A,48.8
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.6
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.02
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.58
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,4.0,N Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.9
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.54
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.46
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.9
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.14
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.03
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Active Power,kW,6.2
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Active Power,kW,7.79
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.97
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L3 Current (RMS),A,26.5
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L2 Current (RMS),A,33.3
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,2.0,L1 Current (RMS),A,25.4
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.05
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.7
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,N Current (RMS),A,17.6
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage THD,%,1.39
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.88
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.15
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage THD,%,1.8
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.61
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.91
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,busbar,,L3 Active Power,kW,29.29
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,busbar,,L2 Active Power,kW,35.06
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,busbar,,L1 Active Power,kW,32.02
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,busbar,,N Current (RMS),A,53.1
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,busbar,,L3 Current (RMS),A,124.8
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,busbar,,L2 Current (RMS),A,149.7
775717,All Saints - Worcester,2023-08-07 17:10:00+00:00,busbar,,L1 Current (RMS),A,136.8
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-10.07
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.12
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.13
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Active Power,kW,6.37
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Active Power,kW,7.72
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Active Power,kW,5.48
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,6.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,6.0,L3 Current (RMS),A,49.8
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,6.0,L2 Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,6.0,L1 Current (RMS),A,41.4
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.42
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.27
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Active Power,kW,11.82
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.79
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Active Power,kW,4.95
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,5.0,N Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,5.0,L3 Current (RMS),A,52.2
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,5.0,L2 Current (RMS),A,39.2
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,5.0,L1 Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.47
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.99
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,4.0,N Current (RMS),A,14.0
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.94
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.12
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.9
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.05
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Active Power,kW,5.91
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.82
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Active Power,kW,6.28
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L3 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L2 Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,2.0,L1 Current (RMS),A,26.2
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.22
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.96
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,N Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,8.6
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.05
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.16
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.17
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.22
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,busbar,,L3 Active Power,kW,29.36
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,busbar,,L2 Active Power,kW,33.91
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,busbar,,L1 Active Power,kW,30.78
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,busbar,,N Current (RMS),A,46.8
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,busbar,,L3 Current (RMS),A,125.4
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,busbar,,L2 Current (RMS),A,145.3
775717,All Saints - Worcester,2023-08-07 17:00:00+00:00,busbar,,L1 Current (RMS),A,131.9
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.64
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.62
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.82
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Active Power,kW,7.75
