Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Active Power,kW,8.38
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Active Power,kW,4.92
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,6.0,N Current (RMS),A,16.1
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,6.0,L3 Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,6.0,L2 Current (RMS),A,59.4
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,6.0,L1 Current (RMS),A,42.4
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.91
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Active Power,kW,12.16
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Active Power,kW,11.05
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,5.0,N Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,5.0,L3 Current (RMS),A,53.9
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,5.0,L1 Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.08
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.46
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.63
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,4.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,16.2
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.19
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,1.49
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.26
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.33
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,N Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.4
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.19
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Active Power,kW,5.93
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.21
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.31
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,N Current (RMS),A,16.4
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L3 Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L2 Current (RMS),A,34.6
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,2.0,L1 Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,3.01
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.45
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,N Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage THD,%,1.34
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.76
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.3
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.7
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.64
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.26
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,busbar,,L3 Active Power,kW,32.42
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,busbar,,L2 Active Power,kW,35.75
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,busbar,,L1 Active Power,kW,29.07
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,busbar,,N Current (RMS),A,44.9
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,busbar,,L3 Current (RMS),A,135.8
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,busbar,,L2 Current (RMS),A,151.6
775717,All Saints - Worcester,2023-08-07 16:50:00+00:00,busbar,,L1 Current (RMS),A,124.0
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.73
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.47
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.97
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Active Power,kW,6.86
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Active Power,kW,7.62
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Active Power,kW,4.85
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,6.0,N Current (RMS),A,15.8
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,6.0,L3 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,6.0,L2 Current (RMS),A,60.4
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,6.0,L1 Current (RMS),A,42.6
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.65
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.2
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Active Power,kW,11.35
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Active Power,kW,10.11
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.29
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,5.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,5.0,L3 Current (RMS),A,50.3
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,5.0,L2 Current (RMS),A,43.4
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,5.0,L1 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.64
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.09
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,4.0,N Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,3.51
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,1.41
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.13
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,N Current (RMS),A,31.1
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,6.7
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.82
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Active Power,kW,8.27
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.41
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,N Current (RMS),A,17.2
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L3 Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L2 Current (RMS),A,34.7
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,2.0,L1 Current (RMS),A,23.6
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.25
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.92
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.65
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,N Current (RMS),A,11.0
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,6.6
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage THD,%,1.34
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.26
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage THD,%,1.76
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.99
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,busbar,,L3 Active Power,kW,30.99
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,busbar,,L2 Active Power,kW,32.86
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,busbar,,L1 Active Power,kW,32.42
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,busbar,,N Current (RMS),A,48.3
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,busbar,,L3 Current (RMS),A,131.2
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,busbar,,L2 Current (RMS),A,142.1
775717,All Saints - Worcester,2023-08-07 16:40:00+00:00,busbar,,L1 Current (RMS),A,136.8
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.97
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.82
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.65
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Active Power,kW,6.85
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Active Power,kW,8.65
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Active Power,kW,5.5
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,6.0,N Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,6.0,L3 Current (RMS),A,50.6
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,6.0,L2 Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,6.0,L1 Current (RMS),A,42.8
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.85
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.26
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.63
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Active Power,kW,11.19
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.73
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.13
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,5.0,N Current (RMS),A,26.6
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,5.0,L3 Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.7
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,5.0,L1 Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.26
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.67
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,4.0,N Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,16.9
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.97
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.12
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.3
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,N Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,7.7
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.2
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.78
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.06
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Active Power,kW,6.38
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.86
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Active Power,kW,6.0
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L3 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L2 Current (RMS),A,45.4
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,2.0,L1 Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.35
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,2.9
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.4
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,7.1
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage THD,%,1.33
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.79
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage THD,%,1.37
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.01
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.53
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.09
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.22
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,busbar,,L3 Active Power,kW,30.61
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,busbar,,L2 Active Power,kW,36.08
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,busbar,,L1 Active Power,kW,33.51
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,busbar,,N Current (RMS),A,53.2
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,busbar,,L3 Current (RMS),A,129.7
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,busbar,,L2 Current (RMS),A,154.5
775717,All Saints - Worcester,2023-08-07 16:30:00+00:00,busbar,,L1 Current (RMS),A,142.1
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.65
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.35
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.25
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Active Power,kW,8.91
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Active Power,kW,9.29
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Active Power,kW,6.87
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,6.0,N Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,6.0,L3 Current (RMS),A,51.8
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,6.0,L2 Current (RMS),A,64.2
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,6.0,L1 Current (RMS),A,45.1
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.46
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.14
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.67
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Active Power,kW,10.95
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.92
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Active Power,kW,6.77
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,5.0,N Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,5.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.6
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,5.0,L1 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,4.49
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.24
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,4.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,25.0
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.63
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,1.55
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.43
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.95
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,N Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.85
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.08
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.1
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Active Power,kW,14.09
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.69
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,N Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L3 Current (RMS),A,38.2
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L2 Current (RMS),A,59.2
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,2.0,L1 Current (RMS),A,24.1
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,1.51
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.7
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.69
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,N Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage THD,%,1.33
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.01
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage THD,%,1.38
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.21
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.63
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.52
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,busbar,,L3 Active Power,kW,36.51
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,busbar,,L2 Active Power,kW,41.7
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,busbar,,L1 Active Power,kW,41.22
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,busbar,,N Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,busbar,,L3 Current (RMS),A,152.3
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,busbar,,L2 Current (RMS),A,175.6
775717,All Saints - Worcester,2023-08-07 16:20:00+00:00,busbar,,L1 Current (RMS),A,174.2
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.42
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.55
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.47
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Active Power,kW,8.61
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Active Power,kW,9.82
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Active Power,kW,7.64
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,6.0,N Current (RMS),A,16.7
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,6.0,L3 Current (RMS),A,53.1
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,6.0,L2 Current (RMS),A,66.2
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,6.0,L1 Current (RMS),A,47.8
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.17
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.51
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Active Power,kW,10.13
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Active Power,kW,9.34
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.28
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,5.0,N Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,5.0,L3 Current (RMS),A,45.0
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,5.0,L2 Current (RMS),A,42.7
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.22
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.51
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,4.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,13.4
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.38
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,1.6
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,2.88
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.82
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,N Current (RMS),A,25.2
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.7
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.03
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Active Power,kW,9.81
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Active Power,kW,11.28
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Active Power,kW,6.94
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,N Current (RMS),A,24.8
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L3 Current (RMS),A,41.3
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L2 Current (RMS),A,47.6
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,2.0,L1 Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.52
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.87
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.63
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,N Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage THD,%,1.35
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.14
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.41
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage THD,%,1.78
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.0
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.69
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,busbar,,L3 Active Power,kW,35.02
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,busbar,,L2 Active Power,kW,38.42
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,busbar,,L1 Active Power,kW,39.82
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,busbar,,N Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,busbar,,L3 Current (RMS),A,147.5
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,busbar,,L2 Current (RMS),A,161.8
775717,All Saints - Worcester,2023-08-07 16:10:00+00:00,busbar,,L1 Current (RMS),A,167.0
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.56
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.68
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.82
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Active Power,kW,9.58
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Active Power,kW,11.06
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Active Power,kW,7.39
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,6.0,N Current (RMS),A,16.0
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,6.0,L3 Current (RMS),A,53.6
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,6.0,L2 Current (RMS),A,66.7
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,6.0,L1 Current (RMS),A,48.0
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.96
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,4.08
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Active Power,kW,9.43
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Active Power,kW,11.22
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Active Power,kW,5.3
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,5.0,N Current (RMS),A,23.3
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,5.0,L2 Current (RMS),A,49.4
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,5.0,L1 Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.84
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.28
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,4.0,N Current (RMS),A,10.0
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.26
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,1.85
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.22
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.09
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,N Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.7
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.17
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Active Power,kW,9.66
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.39
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,N Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L2 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.7
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,2.74
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.48
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,N Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,12.7
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.9
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.43
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.21
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.0
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.83
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,busbar,,L3 Active Power,kW,38.61
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,busbar,,L2 Active Power,kW,40.63
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,busbar,,L1 Active Power,kW,36.98
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,busbar,,N Current (RMS),A,60.7
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,busbar,,L3 Current (RMS),A,161.2
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,busbar,,L2 Current (RMS),A,170.3
775717,All Saints - Worcester,2023-08-07 16:00:00+00:00,busbar,,L1 Current (RMS),A,156.0
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.32
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.58
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-9.44
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Active Power,kW,10.2
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Active Power,kW,11.13
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Active Power,kW,7.0
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,6.0,N Current (RMS),A,16.6
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,6.0,L3 Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,6.0,L2 Current (RMS),A,69.5
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,6.0,L1 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.81
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.89
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Active Power,kW,9.07
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Active Power,kW,10.75
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.94
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,5.0,N Current (RMS),A,18.3
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,5.0,L3 Current (RMS),A,42.1
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,5.0,L2 Current (RMS),A,47.0
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.71
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.21
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,4.0,N Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.41
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.69
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.25
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,N Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,15.7
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.3
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.43
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Active Power,kW,15.17
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.46
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Active Power,kW,6.27
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,N Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L3 Current (RMS),A,62.6
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L2 Current (RMS),A,47.7
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,2.0,L1 Current (RMS),A,26.7
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.62
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.35
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,N Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.9
