Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.19
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.6
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage THD,%,1.81
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.47
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.13
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.43
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,busbar,,L3 Active Power,kW,42.31
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,busbar,,L2 Active Power,kW,42.4
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,busbar,,L1 Active Power,kW,36.02
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,busbar,,N Current (RMS),A,58.5
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,busbar,,L3 Current (RMS),A,175.5
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,busbar,,L2 Current (RMS),A,178.1
775717,All Saints - Worcester,2023-08-07 15:50:00+00:00,busbar,,L1 Current (RMS),A,152.7
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-10.12
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.81
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.92
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Active Power,kW,10.78
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Active Power,kW,12.12
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Active Power,kW,7.71
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,6.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,6.0,L3 Current (RMS),A,61.1
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,6.0,L2 Current (RMS),A,72.9
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,6.0,L1 Current (RMS),A,49.1
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.86
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.28
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.8
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.03
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Active Power,kW,11.68
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Active Power,kW,6.08
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,5.0,N Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,5.0,L3 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,5.0,L2 Current (RMS),A,50.0
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,5.0,L1 Current (RMS),A,27.0
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.18
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.95
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,4.0,N Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,9.8
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.4
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.32
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.4
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.35
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,9.41
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,N Current (RMS),A,27.9
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.72
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.92
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.97
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.84
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Active Power,kW,10.95
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.58
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L2 Current (RMS),A,46.1
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,2.0,L1 Current (RMS),A,36.7
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.04
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,1.67
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.51
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.0
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.11
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.61
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,busbar,,L3 Active Power,kW,38.9
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,busbar,,L2 Active Power,kW,45.25
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,busbar,,L1 Active Power,kW,42.24
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,busbar,,N Current (RMS),A,61.6
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,busbar,,L3 Current (RMS),A,162.6
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,busbar,,L2 Current (RMS),A,189.7
775717,All Saints - Worcester,2023-08-07 15:40:00+00:00,busbar,,L1 Current (RMS),A,175.9
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.94
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.94
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.21
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Active Power,kW,12.0
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Active Power,kW,12.24
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Active Power,kW,8.5
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,6.0,N Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,6.0,L3 Current (RMS),A,62.4
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,6.0,L2 Current (RMS),A,74.0
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,6.0,L1 Current (RMS),A,49.5
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.25
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.47
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.77
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Active Power,kW,7.04
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Active Power,kW,12.64
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.18
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,5.0,N Current (RMS),A,30.7
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,5.0,L2 Current (RMS),A,54.9
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.1
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,4.0,N Current (RMS),A,12.1
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.0
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.75
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.76
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.77
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.61
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,N Current (RMS),A,32.7
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.9
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.18
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.59
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.32
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Active Power,kW,11.73
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Active Power,kW,10.51
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Active Power,kW,7.79
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,N Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L3 Current (RMS),A,49.3
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L2 Current (RMS),A,43.6
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,2.0,L1 Current (RMS),A,33.2
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.28
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.02
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.45
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,2.95
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.95
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,6.8
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.54
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.13
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,busbar,,L3 Active Power,kW,36.43
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,busbar,,L2 Active Power,kW,48.22
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,busbar,,L1 Active Power,kW,39.85
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,busbar,,N Current (RMS),A,67.6
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,busbar,,L3 Current (RMS),A,152.2
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,busbar,,L2 Current (RMS),A,203.5
775717,All Saints - Worcester,2023-08-07 15:30:00+00:00,busbar,,L1 Current (RMS),A,166.9
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.41
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.06
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.68
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.32
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Active Power,kW,13.19
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Active Power,kW,9.18
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,6.0,N Current (RMS),A,19.0
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,6.0,L3 Current (RMS),A,64.5
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,6.0,L2 Current (RMS),A,74.2
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,6.0,L1 Current (RMS),A,52.8
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.13
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.87
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.86
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Active Power,kW,8.5
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,5.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,5.0,L3 Current (RMS),A,35.2
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,5.0,L2 Current (RMS),A,36.8
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,2.09
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,4.16
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,4.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,9.2
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,18.2
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.65
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.59
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.5
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.44
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,N Current (RMS),A,33.0
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.4
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.28
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.57
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.74
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Active Power,kW,12.05
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Active Power,kW,15.83
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Active Power,kW,10.07
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,N Current (RMS),A,23.4
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L3 Current (RMS),A,50.8
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L2 Current (RMS),A,65.4
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,2.0,L1 Current (RMS),A,42.2
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.22
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.8
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,N Current (RMS),A,6.5
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,5.7
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,transformer,,Temperature,C,24.6
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.98
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.06
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.75
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.82
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.48
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,busbar,,L3 Active Power,kW,39.04
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,busbar,,L2 Active Power,kW,48.58
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,busbar,,L1 Active Power,kW,39.39
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,busbar,,N Current (RMS),A,66.4
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,busbar,,L3 Current (RMS),A,162.8
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,busbar,,L2 Current (RMS),A,205.3
775717,All Saints - Worcester,2023-08-07 15:20:00+00:00,busbar,,L1 Current (RMS),A,165.5
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.73
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.02
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.85
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Active Power,kW,12.88
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.29
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Active Power,kW,10.75
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,6.0,N Current (RMS),A,21.5
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,6.0,L3 Current (RMS),A,67.6
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,6.0,L2 Current (RMS),A,78.0
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,6.0,L1 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.68
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.68
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.46
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.8
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Active Power,kW,12.78
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Active Power,kW,4.3
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,5.0,N Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,5.0,L3 Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,5.0,L2 Current (RMS),A,54.9
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,5.0,L1 Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,1.8
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.17
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,4.0,N Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.68
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.94
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.79
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.31
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.52
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,N Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,12.5
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.8
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.5
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.74
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,1.99
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Active Power,kW,11.51
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Active Power,kW,13.4
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Active Power,kW,13.32
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,N Current (RMS),A,24.2
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L3 Current (RMS),A,48.5
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L2 Current (RMS),A,55.7
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,2.0,L1 Current (RMS),A,56.6
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.24
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,2.78
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.16
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,N Current (RMS),A,9.0
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,14.5
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,5.2
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.13
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage THD,%,1.49
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.89
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-5.16
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.67
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,busbar,,L3 Active Power,kW,39.98
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,busbar,,L2 Active Power,kW,51.74
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,busbar,,L1 Active Power,kW,44.3
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,busbar,,N Current (RMS),A,67.2
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,busbar,,L3 Current (RMS),A,167.2
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,busbar,,L2 Current (RMS),A,215.9
775717,All Saints - Worcester,2023-08-07 15:10:00+00:00,busbar,,L1 Current (RMS),A,185.5
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.11
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.26
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.32
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Active Power,kW,12.91
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Active Power,kW,13.18
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Active Power,kW,10.53
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,6.0,N Current (RMS),A,18.7
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,6.0,L3 Current (RMS),A,65.8
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,6.0,L2 Current (RMS),A,75.1
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,6.0,L1 Current (RMS),A,56.5
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.05
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.17
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.35
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.7
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Active Power,kW,7.89
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.55
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,5.0,N Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,5.0,L3 Current (RMS),A,39.6
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,5.0,L2 Current (RMS),A,35.4
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,5.0,L1 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.88
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,2.32
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,4.31
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,4.0,N Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,18.8
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.33
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.07
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.3
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,N Current (RMS),A,31.2
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,45.3
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,35.6
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.47
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.44
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.39
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Active Power,kW,12.13
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.56
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Active Power,kW,13.79
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,N Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L3 Current (RMS),A,50.9
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.9
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,2.0,L1 Current (RMS),A,57.9
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.11
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.46
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,2.74
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.47
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,N Current (RMS),A,7.3
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage THD,%,1.5
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.68
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.95
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.22
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,busbar,,L3 Active Power,kW,39.41
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,busbar,,L2 Active Power,kW,48.77
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,busbar,,L1 Active Power,kW,41.95
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,busbar,,N Current (RMS),A,58.6
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,busbar,,L3 Current (RMS),A,164.8
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,busbar,,L2 Current (RMS),A,204.8
775717,All Saints - Worcester,2023-08-07 15:00:00+00:00,busbar,,L1 Current (RMS),A,176.2
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.21
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.66
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.88
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Active Power,kW,13.47
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.24
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Active Power,kW,10.39
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,6.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,6.0,L3 Current (RMS),A,68.6
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,6.0,L2 Current (RMS),A,77.0
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,6.0,L1 Current (RMS),A,54.9
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.58
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.03
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.58
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.81
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.69
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Active Power,kW,4.46
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,5.0,N Current (RMS),A,19.7
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.8
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,5.0,L2 Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,5.0,L1 Current (RMS),A,22.1
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.89
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.42
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.43
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,4.0,N Current (RMS),A,10.1
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,19.3
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.56
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.25
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,N Current (RMS),A,25.8
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.7
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.3
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.9
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.78
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.5
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.5
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Active Power,kW,13.24
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.11
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Active Power,kW,11.44
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,N Current (RMS),A,17.9
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L3 Current (RMS),A,55.7
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L2 Current (RMS),A,46.9
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,2.0,L1 Current (RMS),A,48.7
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,1.7
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,N Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,6.1
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.29
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.58
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage THD,%,1.83
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.46
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.52
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.15
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,busbar,,L3 Active Power,kW,43.08
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,busbar,,L2 Active Power,kW,42.33
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,busbar,,L1 Active Power,kW,42.59
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,busbar,,N Current (RMS),A,55.4
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,busbar,,L3 Current (RMS),A,179.9
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,busbar,,L2 Current (RMS),A,178.3
775717,All Saints - Worcester,2023-08-07 14:50:00+00:00,busbar,,L1 Current (RMS),A,178.6
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.63
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.56
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.62
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.25
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.1
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Active Power,kW,10.93
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,6.0,N Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,6.0,L3 Current (RMS),A,66.0
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,6.0,L2 Current (RMS),A,78.6
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,6.0,L1 Current (RMS),A,55.8
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.56
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.18
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Active Power,kW,10.63
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.24
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Active Power,kW,3.79
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,5.0,N Current (RMS),A,24.5
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,5.0,L3 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,5.0,L1 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.81
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.57
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,3.34
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,4.0,N Current (RMS),A,8.4
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.3
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.45
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.69
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.91
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.12
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,N Current (RMS),A,26.4
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.1
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
