Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.47
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Active Power,kW,13.75
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.53
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.23
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,N Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L3 Current (RMS),A,57.6
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L2 Current (RMS),A,57.3
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,2.0,L1 Current (RMS),A,43.6
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.04
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,2.43
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,1.13
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.66
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,N Current (RMS),A,6.9
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,11.8
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,7.0
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage THD,%,1.45
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.77
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.1
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.9
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.82
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,busbar,,L3 Active Power,kW,46.56
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,busbar,,L2 Active Power,kW,46.48
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,busbar,,L1 Active Power,kW,41.08
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,busbar,,N Current (RMS),A,54.8
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,busbar,,L3 Current (RMS),A,193.0
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,busbar,,L2 Current (RMS),A,195.1
775717,All Saints - Worcester,2023-08-07 14:40:00+00:00,busbar,,L1 Current (RMS),A,172.3
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-7.93
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.55
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.07
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.94
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.86
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Active Power,kW,11.13
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,6.0,N Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,6.0,L3 Current (RMS),A,67.2
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,6.0,L2 Current (RMS),A,78.7
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,6.0,L1 Current (RMS),A,58.0
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.78
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.69
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Active Power,kW,10.25
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.55
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Active Power,kW,4.38
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,5.0,N Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,5.0,L3 Current (RMS),A,46.7
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,5.0,L1 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.65
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.51
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,4.0,N Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,7.9
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,19.6
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.53
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.51
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.97
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.93
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.04
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,N Current (RMS),A,29.3
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.3
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.8
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,51.1
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.09
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.56
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Active Power,kW,13.39
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Active Power,kW,14.09
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Active Power,kW,13.35
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,N Current (RMS),A,15.4
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L3 Current (RMS),A,56.0
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L2 Current (RMS),A,59.1
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,2.0,L1 Current (RMS),A,56.3
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.02
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,1.82
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,1.62
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.65
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,N Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,8.8
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,8.2
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.72
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.03
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage THD,%,1.89
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.46
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.96
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.89
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,busbar,,L3 Active Power,kW,46.12
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,busbar,,L2 Active Power,kW,47.7
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,busbar,,L1 Active Power,kW,47.06
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,busbar,,N Current (RMS),A,55.6
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,busbar,,L3 Current (RMS),A,191.1
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,busbar,,L2 Current (RMS),A,199.4
775717,All Saints - Worcester,2023-08-07 14:30:00+00:00,busbar,,L1 Current (RMS),A,196.9
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.91
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.98
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.13
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Active Power,kW,12.63
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Active Power,kW,15.31
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Active Power,kW,12.6
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,6.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,6.0,L3 Current (RMS),A,64.9
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,6.0,L2 Current (RMS),A,81.4
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,6.0,L1 Current (RMS),A,63.0
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.02
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.67
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.32
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Active Power,kW,8.63
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Active Power,kW,10.13
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Active Power,kW,3.57
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,5.0,N Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,5.0,L3 Current (RMS),A,39.3
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,5.0,L2 Current (RMS),A,44.7
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,5.0,L1 Current (RMS),A,19.2
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,1.74
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,3.0
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.32
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,4.0,N Current (RMS),A,9.5
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,8.0
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,14.7
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.29
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.28
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.33
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.03
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,N Current (RMS),A,34.8
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,34.2
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.5
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.92
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.63
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.35
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Active Power,kW,15.12
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Active Power,kW,12.02
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.16
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,N Current (RMS),A,24.3
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L3 Current (RMS),A,63.8
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,2.0,L1 Current (RMS),A,47.9
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.26
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.59
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,1.34
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.14
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,N Current (RMS),A,14.8
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.2
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.4
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.52
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.87
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage THD,%,1.9
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.71
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.61
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,busbar,,L3 Active Power,kW,45.99
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,busbar,,L2 Active Power,kW,49.12
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,busbar,,L1 Active Power,kW,47.82
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,busbar,,N Current (RMS),A,59.0
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,busbar,,L3 Current (RMS),A,192.1
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,busbar,,L2 Current (RMS),A,205.6
775717,All Saints - Worcester,2023-08-07 14:20:00+00:00,busbar,,L1 Current (RMS),A,200.7
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.89
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.39
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.25
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Active Power,kW,13.5
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Active Power,kW,15.04
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Active Power,kW,11.26
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,6.0,N Current (RMS),A,20.2
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,6.0,L3 Current (RMS),A,67.6
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,6.0,L2 Current (RMS),A,81.6
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,6.0,L1 Current (RMS),A,58.7
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.13
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.42
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Active Power,kW,6.96
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Active Power,kW,8.17
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.55
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,5.0,N Current (RMS),A,13.9
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,5.0,L2 Current (RMS),A,35.8
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,5.0,L1 Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.19
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,2.83
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,3.23
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,12.8
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,14.4
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.37
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.25
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.78
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.83
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.32
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,N Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.3
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.05
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.57
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.1
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Active Power,kW,22.46
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.22
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Active Power,kW,9.75
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,N Current (RMS),A,48.4
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L3 Current (RMS),A,93.2
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L2 Current (RMS),A,52.0
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,2.0,L1 Current (RMS),A,41.6
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.09
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.11
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,1.44
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,N Current (RMS),A,4.9
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,8.1
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,5.1
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,6.2
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.41
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.76
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.78
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.17
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,busbar,,L3 Active Power,kW,51.67
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,busbar,,L2 Active Power,kW,47.21
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,busbar,,L1 Active Power,kW,41.56
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,busbar,,N Current (RMS),A,60.6
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,busbar,,L3 Current (RMS),A,214.9
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,busbar,,L2 Current (RMS),A,197.8
775717,All Saints - Worcester,2023-08-07 14:10:00+00:00,busbar,,L1 Current (RMS),A,175.0
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.31
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.65
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.88
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.64
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Active Power,kW,16.05
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Active Power,kW,11.89
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,6.0,N Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,6.0,L3 Current (RMS),A,68.6
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,6.0,L2 Current (RMS),A,82.3
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,6.0,L1 Current (RMS),A,59.5
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.23
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.64
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Active Power,kW,6.91
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Active Power,kW,8.44
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Active Power,kW,3.83
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,5.0,N Current (RMS),A,18.5
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,5.0,L3 Current (RMS),A,31.8
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,5.0,L2 Current (RMS),A,37.2
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,5.0,L1 Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.55
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,2.56
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.04
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.18
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,4.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,11.3
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.8
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.09
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.75
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.94
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.85
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,N Current (RMS),A,30.1
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.4
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,40.6
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,50.7
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,1.81
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.4
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.52
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Active Power,kW,13.17
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.04
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Active Power,kW,9.52
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L3 Current (RMS),A,54.9
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L2 Current (RMS),A,51.0
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,2.0,L1 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.12
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.14
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,1.63
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,1.23
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.48
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,N Current (RMS),A,4.8
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,7.5
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,5.5
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.36
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.49
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.36
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-4.78
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.94
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,busbar,,L3 Active Power,kW,42.66
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,busbar,,L2 Active Power,kW,49.75
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,busbar,,L1 Active Power,kW,41.75
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,busbar,,N Current (RMS),A,60.8
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,busbar,,L3 Current (RMS),A,178.0
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,busbar,,L2 Current (RMS),A,207.6
775717,All Saints - Worcester,2023-08-07 14:00:00+00:00,busbar,,L1 Current (RMS),A,175.0
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.6
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.36
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.05
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.91
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Active Power,kW,14.85
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.83
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,6.0,N Current (RMS),A,22.3
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,6.0,L3 Current (RMS),A,67.3
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,6.0,L2 Current (RMS),A,81.0
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,6.0,L1 Current (RMS),A,60.1
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.16
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.38
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Active Power,kW,7.34
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Active Power,kW,9.96
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Active Power,kW,3.89
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,5.0,N Current (RMS),A,20.8
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,5.0,L3 Current (RMS),A,34.9
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,5.0,L2 Current (RMS),A,42.8
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,5.0,L1 Current (RMS),A,19.9
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,2.07
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.48
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,3.19
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,4.0,N Current (RMS),A,9.3
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,14.1
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.06
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.72
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.5
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.35
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,N Current (RMS),A,27.7
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.3
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.8
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,49.0
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.03
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.54
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.21
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Active Power,kW,14.56
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Active Power,kW,12.49
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Active Power,kW,10.35
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,N Current (RMS),A,21.4
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L3 Current (RMS),A,61.0
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L2 Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,2.0,L1 Current (RMS),A,44.3
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.01
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,2.27
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,N Current (RMS),A,9.4
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,10.5
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,9.9
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage THD,%,1.44
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.21
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage THD,%,1.55
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.5
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.37
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.19
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.77
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,busbar,,L3 Active Power,kW,43.86
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,busbar,,L2 Active Power,kW,47.21
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,busbar,,L1 Active Power,kW,43.16
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,busbar,,N Current (RMS),A,59.2
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,busbar,,L3 Current (RMS),A,182.9
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,busbar,,L2 Current (RMS),A,199.4
775717,All Saints - Worcester,2023-08-07 13:50:00+00:00,busbar,,L1 Current (RMS),A,181.0
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.85
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.17
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.66
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Active Power,kW,13.83
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Active Power,kW,14.93
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Active Power,kW,11.65
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,6.0,N Current (RMS),A,20.0
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,6.0,L3 Current (RMS),A,68.8
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,6.0,L2 Current (RMS),A,80.5
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,6.0,L1 Current (RMS),A,60.9
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.47
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.64
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.38
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.58
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.89
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Active Power,kW,4.23
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,5.0,N Current (RMS),A,25.5
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.4
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,5.0,L2 Current (RMS),A,40.0
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,5.0,L1 Current (RMS),A,22.2
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,1.71
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.72
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.25
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,4.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,19.1
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.95
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.22
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.75
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,N Current (RMS),A,30.3
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,14.9
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.1
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.14
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.56
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.22
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Active Power,kW,14.63
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.03
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Active Power,kW,10.34
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,N Current (RMS),A,22.6
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L3 Current (RMS),A,61.2
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L2 Current (RMS),A,55.5
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,2.0,L1 Current (RMS),A,44.4
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,3.05
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,2.03
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,2.49
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,N Current (RMS),A,10.8
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,15.0
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,10.4
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,11.4
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage THD,%,1.46
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.18
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.21
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.13
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,busbar,,L3 Active Power,kW,45.05
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,busbar,,L2 Active Power,kW,49.82
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,busbar,,L1 Active Power,kW,43.7
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,busbar,,N Current (RMS),A,60.3
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,busbar,,L3 Current (RMS),A,188.0
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,busbar,,L2 Current (RMS),A,210.6
775717,All Saints - Worcester,2023-08-07 13:40:00+00:00,busbar,,L1 Current (RMS),A,184.0
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.06
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.65
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.53
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Active Power,kW,13.66
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Active Power,kW,16.52
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Active Power,kW,12.3
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,6.0,N Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,6.0,L3 Current (RMS),A,69.5
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,6.0,L2 Current (RMS),A,84.8
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,6.0,L1 Current (RMS),A,62.9
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.98
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,1.72
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Active Power,kW,8.04
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.3
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Active Power,kW,5.47
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,5.0,N Current (RMS),A,16.3
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,5.0,L3 Current (RMS),A,37.2
