Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,5.0,L2 Current (RMS),A,36.9
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,5.0,L1 Current (RMS),A,24.9
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.7
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,1.79
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.96
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,3.25
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,4.0,N Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,8.3
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,14.2
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.96
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.61
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.43
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.45
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.11
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,N Current (RMS),A,28.4
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.8
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.2
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.75
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.51
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.77
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Active Power,kW,15.12
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Active Power,kW,13.51
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Active Power,kW,9.92
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,N Current (RMS),A,22.9
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L3 Current (RMS),A,63.6
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L2 Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,2.0,L1 Current (RMS),A,42.9
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,2.01
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.91
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.73
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,N Current (RMS),A,5.6
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,9.6
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,4.2
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.4
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,transformer,,Temperature,C,24.5
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage THD,%,1.47
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.24
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.33
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage THD,%,1.86
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.38
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.65
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.06
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,busbar,,L3 Active Power,kW,43.06
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,busbar,,L2 Active Power,kW,48.64
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,busbar,,L1 Active Power,kW,42.78
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,busbar,,N Current (RMS),A,57.2
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,busbar,,L3 Current (RMS),A,179.7
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,busbar,,L2 Current (RMS),A,204.5
775717,All Saints - Worcester,2023-08-07 13:30:00+00:00,busbar,,L1 Current (RMS),A,179.7
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.52
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.16
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-7.34
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Active Power,kW,13.26
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Active Power,kW,16.56
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Active Power,kW,13.12
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,6.0,N Current (RMS),A,25.6
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,6.0,L3 Current (RMS),A,66.2
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,6.0,L2 Current (RMS),A,86.4
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,6.0,L1 Current (RMS),A,63.3
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.32
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.37
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.43
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Active Power,kW,7.58
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Active Power,kW,9.85
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Active Power,kW,4.71
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,5.0,N Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,5.0,L3 Current (RMS),A,34.5
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,5.0,L2 Current (RMS),A,43.6
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,5.0,L1 Current (RMS),A,22.8
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,4.92
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,3.89
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,4.0,N Current (RMS),A,12.6
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,20.7
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.08
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.0
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,2.51
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,8.14
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.96
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,N Current (RMS),A,29.9
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,37.4
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,43.2
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.46
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.77
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.11
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Active Power,kW,19.33
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Active Power,kW,16.38
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Active Power,kW,11.66
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,N Current (RMS),A,32.2
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L3 Current (RMS),A,81.4
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L2 Current (RMS),A,69.0
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,2.0,L1 Current (RMS),A,49.9
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.16
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,2.65
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,2.52
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,2.81
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,N Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage THD,%,1.48
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.37
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage THD,%,1.58
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage THD,%,1.88
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.39
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,busbar,,L3 Active Power,kW,47.75
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,busbar,,L2 Active Power,kW,58.38
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,busbar,,L1 Active Power,kW,46.15
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,busbar,,N Current (RMS),A,64.5
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,busbar,,L3 Current (RMS),A,198.9
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,busbar,,L2 Current (RMS),A,244.8
775717,All Saints - Worcester,2023-08-07 13:20:00+00:00,busbar,,L1 Current (RMS),A,194.2
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.46
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-11.83
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.43
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Active Power,kW,12.98
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Active Power,kW,14.73
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Active Power,kW,13.11
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,6.0,N Current (RMS),A,23.1
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,6.0,L3 Current (RMS),A,64.8
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,6.0,L2 Current (RMS),A,79.3
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,6.0,L1 Current (RMS),A,65.5
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.74
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.38
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.48
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Active Power,kW,7.86
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Active Power,kW,13.97
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Active Power,kW,5.43
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,5.0,N Current (RMS),A,30.5
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,5.0,L3 Current (RMS),A,36.3
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,5.0,L2 Current (RMS),A,61.7
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,5.0,L1 Current (RMS),A,26.3
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,2.0
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,6.02
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,4.01
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,4.0,N Current (RMS),A,16.8
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,26.0
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,17.4
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.1
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.41
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,2.54
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.16
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.71
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,N Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,11.2
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,28.7
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.0
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.56
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.76
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.36
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Active Power,kW,16.61
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Active Power,kW,18.79
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Active Power,kW,16.18
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,N Current (RMS),A,23.9
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L3 Current (RMS),A,70.3
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L2 Current (RMS),A,79.9
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,2.0,L1 Current (RMS),A,68.5
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.31
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.03
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,2.64
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,1.83
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,2.02
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,N Current (RMS),A,10.9
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,12.9
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.9
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage THD,%,1.56
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.74
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage THD,%,1.87
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.82
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.77
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.87
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,busbar,,L3 Active Power,kW,44.64
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,busbar,,L2 Active Power,kW,61.5
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,busbar,,L1 Active Power,kW,52.45
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,busbar,,N Current (RMS),A,78.6
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,busbar,,L3 Current (RMS),A,185.6
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,busbar,,L2 Current (RMS),A,256.1
775717,All Saints - Worcester,2023-08-07 13:10:00+00:00,busbar,,L1 Current (RMS),A,220.7
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.95
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.16
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.12
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Active Power,kW,13.27
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Active Power,kW,16.03
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Active Power,kW,13.49
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,6.0,N Current (RMS),A,24.6
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,6.0,L3 Current (RMS),A,67.0
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,6.0,L2 Current (RMS),A,83.9
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,6.0,L1 Current (RMS),A,66.0
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.51
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.85
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.64
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Active Power,kW,8.18
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Active Power,kW,12.4
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Active Power,kW,8.45
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,5.0,N Current (RMS),A,25.7
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,5.0,L3 Current (RMS),A,38.8
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,5.0,L2 Current (RMS),A,55.5
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,5.0,L1 Current (RMS),A,39.4
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.63
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,1.97
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,3.06
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,3.97
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,4.0,N Current (RMS),A,9.7
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,8.7
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,13.3
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,17.3
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.23
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.39
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,2.62
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.03
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.34
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,N Current (RMS),A,28.6
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,11.5
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,36.2
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.8
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.63
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,2.24
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.27
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Active Power,kW,16.9
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Active Power,kW,14.16
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Active Power,kW,12.98
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,N Current (RMS),A,21.6
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L3 Current (RMS),A,71.7
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L2 Current (RMS),A,60.0
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,2.0,L1 Current (RMS),A,55.2
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.2
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,3.34
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,0.8
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,1.37
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,N Current (RMS),A,11.1
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,15.3
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,3.8
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,6.0
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage THD,%,1.43
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.74
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage THD,%,1.54
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage THD,%,1.85
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.76
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.83
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,busbar,,L3 Active Power,kW,46.28
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,busbar,,L2 Active Power,kW,54.47
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,busbar,,L1 Active Power,kW,50.61
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,busbar,,N Current (RMS),A,72.4
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,busbar,,L3 Current (RMS),A,192.1
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,busbar,,L2 Current (RMS),A,228.5
775717,All Saints - Worcester,2023-08-07 13:00:00+00:00,busbar,,L1 Current (RMS),A,212.5
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-8.19
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.84
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.92
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Active Power,kW,12.49
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Active Power,kW,15.17
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Active Power,kW,11.56
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,6.0,N Current (RMS),A,22.0
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,6.0,L3 Current (RMS),A,62.6
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,6.0,L2 Current (RMS),A,83.1
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,6.0,L1 Current (RMS),A,61.4
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.02
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.11
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.69
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Active Power,kW,8.29
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Active Power,kW,7.08
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Active Power,kW,5.76
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,5.0,N Current (RMS),A,20.9
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,5.0,L3 Current (RMS),A,40.1
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,5.0,L2 Current (RMS),A,31.7
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,5.0,L1 Current (RMS),A,28.0
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.53
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,1.94
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,2.82
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,4.14
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,4.0,N Current (RMS),A,10.2
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,8.5
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,12.3
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,1.57
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.95
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,2.73
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.69
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.78
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,N Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,11.9
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.4
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.3
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.26
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.52
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.53
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Active Power,kW,17.07
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Active Power,kW,11.79
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Active Power,kW,13.33
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,N Current (RMS),A,24.0
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L3 Current (RMS),A,72.2
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L2 Current (RMS),A,49.6
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,2.0,L1 Current (RMS),A,56.7
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.21
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.29
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.45
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.86
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,0.84
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,1.29
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,N Current (RMS),A,33.5
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.8
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,4.0
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,6.3
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage THD,%,1.51
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.07
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-0.48
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,busbar,,L3 Active Power,kW,52.37
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,busbar,,L2 Active Power,kW,45.4
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,busbar,,L1 Active Power,kW,46.86
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,busbar,,N Current (RMS),A,76.4
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,busbar,,L3 Current (RMS),A,217.9
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,busbar,,L2 Current (RMS),A,192.1
775717,All Saints - Worcester,2023-08-07 12:50:00+00:00,busbar,,L1 Current (RMS),A,196.7
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.08
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.65
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.71
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Active Power,kW,11.9
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Active Power,kW,17.78
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Active Power,kW,11.81
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,6.0,N Current (RMS),A,29.4
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,6.0,L3 Current (RMS),A,62.4
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,6.0,L2 Current (RMS),A,91.0
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,6.0,L1 Current (RMS),A,61.3
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,4.97
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,2.94
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.72
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Active Power,kW,8.52
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Active Power,kW,8.03
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Active Power,kW,5.38
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,5.0,N Current (RMS),A,18.1
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,5.0,L3 Current (RMS),A,40.9
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,5.0,L2 Current (RMS),A,35.9
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,5.0,L1 Current (RMS),A,25.9
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.69
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,2.61
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,2.44
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,4.17
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,4.0,N Current (RMS),A,11.6
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,13.0
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,10.7
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,18.0
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.93
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.84
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,2.76
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.42
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.63
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,N Current (RMS),A,29.7
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,12.0
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,29.2
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,49.7
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,2.74
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,0.97
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.54
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Active Power,kW,16.07
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Active Power,kW,13.39
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Active Power,kW,13.42
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,N Current (RMS),A,21.9
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L3 Current (RMS),A,67.7
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L2 Current (RMS),A,58.4
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,2.0,L1 Current (RMS),A,57.0
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.17
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.29
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,4.68
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,0.75
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,1.75
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,N Current (RMS),A,13.6
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,19.5
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,3.6
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,8.9
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage THD,%,1.4
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.45
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage THD,%,1.82
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.46
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.33
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.69
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,busbar,,L3 Active Power,kW,46.53
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,busbar,,L2 Active Power,kW,48.8
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,busbar,,L1 Active Power,kW,48.16
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,busbar,,N Current (RMS),A,68.5
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,busbar,,L3 Current (RMS),A,193.1
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,busbar,,L2 Current (RMS),A,205.5
775717,All Saints - Worcester,2023-08-07 12:40:00+00:00,busbar,,L1 Current (RMS),A,201.8
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Reactive Power,kVAR,-9.46
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Reactive Power,kVAR,-12.5
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Reactive Power,kVAR,-8.38
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Active Power,kW,12.1
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Active Power,kW,14.94
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Active Power,kW,12.93
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,6.0,N Current (RMS),A,24.4
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,6.0,L3 Current (RMS),A,64.5
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,6.0,L2 Current (RMS),A,81.8
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,6.0,L1 Current (RMS),A,64.9
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Reactive Power,kVAR,5.46
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Reactive Power,kVAR,3.1
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.76
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Active Power,kW,9.12
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Active Power,kW,8.49
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Active Power,kW,6.62
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,5.0,N Current (RMS),A,15.9
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,5.0,L3 Current (RMS),A,43.9
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,5.0,L2 Current (RMS),A,38.1
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,5.0,L1 Current (RMS),A,29.6
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.64
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,3.16
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,2.41
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,4.83
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,4.0,N Current (RMS),A,12.2
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,14.3
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,10.6
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,21.2
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.9
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,2.09
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,2.66
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.56
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.78
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,N Current (RMS),A,36.0
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,11.7
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.7
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,54.8
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,3.09
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,1.67
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,2.33
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Active Power,kW,16.05
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Active Power,kW,16.08
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Active Power,kW,11.04
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,N Current (RMS),A,22.4
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L3 Current (RMS),A,67.7
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L2 Current (RMS),A,67.9
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,2.0,L1 Current (RMS),A,47.1
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.15
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-0.13
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,4.02
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,0.77
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,1.59
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,N Current (RMS),A,13.1
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,18.6
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,3.7
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,7.2
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,transformer,,Temperature,C,24.4
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage THD,%,1.42
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.78
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage THD,%,1.52
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage THD,%,1.84
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.69
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-1.8
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.95
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,busbar,,L3 Active Power,kW,47.13
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,busbar,,L2 Active Power,kW,50.24
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,busbar,,L1 Active Power,kW,49.78
775717,All Saints - Worcester,2023-08-07 12:30:00+00:00,busbar,,N Current (RMS),A,65.4
